ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 00:00,2,0.000,ALERT,213.51,301.17,60.033,1558324804,"201051344000579","174011545737251",0.00,6.30,0,298.77,304.78,0.0,0.0,0.000,1316267.6,1316267.6,386,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558324806,490106.00
05/20/2019 00:00,2,0.000,ALERT,212.83,297.26,60.033,1558324804,"201051344001025","174011545737251",0.00,6.00,0,295.76,302.98,0.0,0.0,0.000,1299201.0,1299201.0,385,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324808,490107.00
05/20/2019 00:00,2,0.000,ALERT,213.06,297.87,60.033,1558324804,"201051344001093","174011545737251",0.00,7.00,0,296.36,302.07,0.0,0.0,0.000,1282550.9,1282550.9,387,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324810,490108.00
05/20/2019 00:00,2,0.000,ALERT,213.29,300.57,60.033,1558324804,"201051344000458","174011545737251",0.00,7.30,0,298.17,304.78,0.0,0.0,0.000,1298849.0,1298849.0,385,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558324812,490109.00
05/20/2019 00:00,2,0.000,ALERT,213.06,298.77,60.075,1558324804,"201051344000890","174011545737251",0.00,6.70,0,296.66,303.28,0.0,0.0,0.000,1297426.4,1297426.4,386,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324814,490110.00
05/20/2019 00:00,2,0.000,ALERT,213.29,299.97,60.028,1558324804,"201051344000988","174011545737251",0.00,6.30,0,295.76,303.88,0.0,0.0,0.000,998718.6,998718.6,388,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558324815,490111.00
05/20/2019 00:00,2,0.000,ALERT,213.51,299.07,60.043,1558324804,"201051344000582","174011545737251",0.00,6.00,0,297.26,303.28,0.0,0.0,0.000,1275851.2,1275851.2,384,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324817,490112.00
05/20/2019 00:00,2,0.000,ALERT,213.29,300.87,60.028,1558324804,"201051344000868","174011545737251",0.00,6.30,0,298.77,304.78,0.0,0.0,0.000,1284322.4,1284322.4,385,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324819,490113.00
05/20/2019 00:00,2,0.000,ALERT,213.96,300.57,60.028,1558324804,"201051344000576","174011545737251",0.00,6.30,0,298.17,304.48,0.0,0.0,0.000,1302060.8,1302060.8,387,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558324821,490114.00
05/20/2019 00:00,2,0.000,ALERT,213.51,299.97,59.996,1558324804,"201051344001158","174011545737251",0.00,5.50,0,297.57,303.88,0.0,0.0,0.000,1278828.5,1278828.5,387,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324823,490115.00
05/20/2019 00:00,2,0.000,ALERT,213.06,297.57,60.017,1558324804,"201051344000917","174011545737251",0.00,7.30,0,294.86,301.77,0.0,0.0,0.000,1292390.2,1292390.2,387,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558324824,490116.00
05/20/2019 00:00,2,0.000,ALERT,213.06,297.26,59.990,1558324804,"201051344000417","174011545737251",0.00,6.30,0,296.06,301.77,0.0,0.0,0.000,1033531.2,1033531.2,386,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324826,490117.00
05/20/2019 00:00,2,0.000,ALERT,213.29,297.87,60.022,1558324804,"201051344000685","174011545737251",0.00,6.70,0,296.06,302.37,0.0,0.0,0.000,1298827.0,1298827.0,388,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324828,490118.00
05/20/2019 00:00,2,0.000,ALERT,213.06,297.26,60.028,1558324804,"201051344000651","174011545737251",0.00,5.50,0,296.06,301.77,0.0,0.0,0.000,1292054.5,1292054.5,385,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324830,490119.00
05/20/2019 00:00,2,0.000,ALERT,213.06,300.57,59.980,1558324804,"201051344000594","174011545737251",0.00,6.30,0,298.17,304.48,0.0,0.0,0.000,1303922.4,1303922.4,386,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324832,490120.00
05/20/2019 00:00,2,0.000,ALERT,213.51,300.27,60.049,1558324804,"201051344000469","174011545737251",0.00,5.50,0,297.26,303.88,0.0,0.0,0.000,1284016.0,1284016.0,387,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324834,490121.00
05/20/2019 00:00,2,0.000,ALERT,213.06,298.17,60.028,1558324804,"201051344000585","174011545737251",0.00,6.70,0,296.06,302.37,0.0,0.0,0.000,1305722.8,1305722.8,386,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324835,490122.00
05/20/2019 00:00,2,0.000,ALERT,213.96,299.97,60.028,1558324804,"201051344000853","174011545737251",0.00,6.30,0,298.17,304.48,0.0,0.0,0.000,1307315.9,1307315.9,386,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324837,490123.00
05/20/2019 00:00,2,0.000,ALERT,213.29,298.17,60.038,1558324804,"201051344001145","174011545737251",0.00,6.30,0,296.96,303.28,0.0,0.0,0.000,1307070.1,1307070.1,386,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558324839,490124.00
05/20/2019 00:00,2,0.000,ALERT,212.83,297.57,60.054,1558324804,"201051344000438","174011545737251",0.00,6.00,0,296.66,302.68,0.0,0.0,0.000,1300332.9,1300332.9,386,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324841,490125.00
05/20/2019 00:00,2,0.000,ALERT,212.38,297.87,60.006,1558324804,"201051344001135","174011545737251",0.00,6.30,0,296.66,302.68,0.0,0.0,0.000,1287197.2,1287197.2,385,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324843,490126.00
05/20/2019 00:00,2,0.000,ALERT,213.29,300.27,60.038,1558324804,"201051344000983","174011545737251",0.00,6.70,0,298.47,304.48,0.0,0.0,0.000,1305259.7,1305259.7,385,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324844,490127.00
05/20/2019 00:00,2,0.000,ALERT,212.83,297.57,60.006,1558324804,"201051344001203","174011545737251",0.00,6.00,0,296.36,304.18,0.0,0.0,0.000,1294955.2,1294955.2,385,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324846,490128.00
05/20/2019 00:00,2,0.000,ALERT,212.61,298.17,60.043,1558324804,"201051344001230","174011545737251",0.00,6.30,0,296.66,302.68,0.0,0.0,0.000,1290797.3,1290797.3,388,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558324848,490129.00
05/20/2019 00:00,2,0.000,ALERT,212.16,297.26,60.038,1558324804,"201051344000646","174011545737251",0.00,6.00,0,296.06,302.07,0.0,0.0,0.000,1284558.0,1284558.0,385,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324850,490130.00
05/20/2019 00:00,2,0.000,ALERT,213.51,299.97,60.038,1558324804,"201051344000867","174011545737251",0.00,7.00,0,298.17,304.48,0.0,0.0,0.000,1282405.8,1282405.8,385,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324852,490131.00
05/20/2019 00:00,2,0.000,ALERT,213.74,299.97,60.043,1558324804,"201051344000633","174011545737251",0.00,6.30,0,296.66,303.58,0.0,0.0,0.000,1279755.1,1279755.1,387,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324853,490132.00
05/20/2019 00:00,2,0.000,ALERT,212.16,297.57,60.075,1558324804,"201051344000955","174011545737251",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,1304830.7,1304830.7,384,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558324855,490133.00
05/20/2019 00:00,2,0.000,ALERT,213.51,299.67,60.059,1558324804,"201051344000648","174011545737251",0.00,6.00,0,297.57,303.88,0.0,0.0,0.000,1294701.8,1294701.8,386,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558324857,490134.00
05/20/2019 00:00,2,0.000,ALERT,213.51,300.27,60.043,1558324804,"201051344000645","174011545737251",0.00,6.70,0,297.87,304.18,0.0,0.0,0.000,1299784.1,1299784.1,384,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324859,490135.00
05/20/2019 00:00,2,0.000,ALERT,213.29,300.87,60.049,1558324804,"201051344000569","174011545737251",0.00,6.30,0,298.77,305.08,0.0,0.0,0.000,1316143.8,1316143.8,388,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558324861,490136.00
05/20/2019 00:00,2,0.000,ALERT,213.51,299.97,60.038,1558324804,"179051228000119","174011545737251",0.00,8.00,0,296.36,303.58,0.0,0.0,0.000,102880.9,102880.9,389,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558324863,490137.00
05/20/2019 00:15,2,0.000,ALERT,213.96,302.68,59.975,1558325704,"201051344000579","174011545737251",0.00,6.30,0,299.07,305.38,0.0,0.0,0.000,1316267.6,1316267.6,388,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558325706,490138.00
05/20/2019 00:15,2,0.000,ALERT,213.29,298.77,60.006,1558325704,"201051344001025","174011545737251",0.00,6.00,0,295.76,302.68,0.0,0.0,0.000,1299201.0,1299201.0,387,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558325708,490139.00
05/20/2019 00:15,2,0.000,ALERT,213.51,299.67,60.017,1558325704,"201051344001093","174011545737251",0.00,7.00,0,295.76,302.07,0.0,0.0,0.000,1282550.9,1282550.9,389,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325710,490140.00
05/20/2019 00:15,2,0.000,ALERT,213.96,302.37,60.001,1558325704,"201051344000458","174011545737251",0.00,7.30,0,298.47,305.38,0.0,0.0,0.000,1298849.0,1298849.0,387,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325711,490141.00
05/20/2019 00:15,2,0.000,ALERT,213.51,300.27,59.996,1558325704,"201051344000890","174011545737251",0.00,6.70,0,296.66,303.28,0.0,0.0,0.000,1297426.4,1297426.4,388,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325713,490142.00
05/20/2019 00:15,2,0.000,ALERT,213.96,302.07,60.001,1558325704,"201051344000988","174011545737251",0.00,6.70,0,295.76,304.18,0.0,0.0,0.000,998718.6,998718.6,390,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325715,490143.00
05/20/2019 00:15,2,0.000,ALERT,213.96,300.57,60.001,1558325704,"201051344000582","174011545737251",0.00,6.00,0,296.96,302.98,0.0,0.0,0.000,1275851.2,1275851.2,386,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325717,490144.00
05/20/2019 00:15,2,0.000,ALERT,213.96,302.68,60.006,1558325704,"201051344000868","174011545737251",0.00,6.70,0,298.77,305.38,0.0,0.0,0.000,1284322.4,1284322.4,387,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325719,490145.00
05/20/2019 00:15,2,0.000,ALERT,214.41,302.68,60.001,1558325704,"201051344000576","174011545737251",0.00,6.30,0,298.47,304.78,0.0,0.0,0.000,1302060.8,1302060.8,389,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558325721,490146.00
05/20/2019 00:15,2,0.000,ALERT,214.19,302.37,60.028,1558325704,"201051344001158","174011545737251",0.00,5.50,0,297.87,304.18,0.0,0.0,0.000,1278828.5,1278828.5,389,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325722,490147.00
05/20/2019 00:15,2,0.000,ALERT,213.74,299.07,60.012,1558325704,"201051344000917","174011545737251",0.00,7.30,0,294.26,301.47,0.0,0.0,0.000,1292390.2,1292390.2,389,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558325724,490148.00
05/20/2019 00:15,2,0.000,ALERT,213.74,299.07,60.012,1558325704,"201051344000417","174011545737251",0.00,6.30,0,295.46,301.47,0.0,0.0,0.000,1033531.2,1033531.2,388,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325726,490149.00
05/20/2019 00:15,2,0.000,ALERT,213.96,299.67,60.012,1558325704,"201051344000685","174011545737251",0.00,6.70,0,296.06,302.07,0.0,0.0,0.000,1298827.0,1298827.0,390,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325728,490150.00
05/20/2019 00:15,2,0.000,ALERT,213.74,299.07,60.017,1558325704,"201051344000651","174011545737251",0.00,5.50,0,295.76,301.77,0.0,0.0,0.000,1292054.5,1292054.5,387,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558325730,490151.00
05/20/2019 00:15,2,0.000,ALERT,213.74,303.28,60.006,1558325704,"201051344000594","174011545737251",0.00,6.30,0,298.17,304.78,0.0,0.0,0.000,1303922.4,1303922.4,388,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325731,490152.00
05/20/2019 00:15,2,0.000,ALERT,214.19,302.68,59.996,1558325704,"201051344000469","174011545737251",0.00,5.50,0,297.26,304.18,0.0,0.0,0.000,1284016.0,1284016.0,389,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325733,490153.00
05/20/2019 00:15,2,0.000,ALERT,213.74,299.97,60.017,1558325704,"201051344000585","174011545737251",0.00,6.70,0,295.46,302.37,0.0,0.0,0.000,1305722.8,1305722.8,388,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325735,490154.00
05/20/2019 00:15,2,0.000,ALERT,214.64,302.37,60.006,1558325704,"201051344000853","174011545737251",0.00,6.30,0,298.17,304.78,0.0,0.0,0.000,1307315.9,1307315.9,388,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325737,490155.00
05/20/2019 00:15,2,0.000,ALERT,213.96,299.97,59.990,1558325704,"201051344001145","174011545737251",0.00,6.30,0,296.06,302.98,0.0,0.0,0.000,1307070.1,1307070.1,388,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558325739,490156.00
05/20/2019 00:15,2,0.000,ALERT,213.74,299.67,60.017,1558325704,"201051344000438","174011545737251",0.00,6.00,0,296.06,302.37,0.0,0.0,0.000,1300332.9,1300332.9,388,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558325741,490157.00
05/20/2019 00:15,2,0.000,ALERT,213.51,299.97,59.975,1558325704,"201051344001135","174011545737251",0.00,6.30,0,296.06,302.68,0.0,0.0,0.000,1287197.2,1287197.2,387,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325742,490158.00
05/20/2019 00:15,2,0.000,ALERT,213.96,302.68,59.985,1558325704,"201051344000983","174011545737251",0.00,6.70,0,298.47,305.08,0.0,0.0,0.000,1305259.7,1305259.7,387,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325744,490159.00
05/20/2019 00:15,2,0.000,ALERT,213.74,299.37,59.996,1558325704,"201051344001203","174011545737251",0.00,6.30,0,295.46,303.88,0.0,0.0,0.000,1294955.2,1294955.2,387,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325746,490160.00
05/20/2019 00:15,2,0.000,ALERT,213.29,299.97,60.001,1558325704,"201051344001230","174011545737251",0.00,6.30,0,296.06,302.37,0.0,0.0,0.000,1290797.3,1290797.3,390,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325748,490161.00
05/20/2019 00:15,2,0.000,ALERT,213.29,299.67,60.001,1558325704,"201051344000646","174011545737251",0.00,6.00,0,294.86,301.77,0.0,0.0,0.000,1284558.0,1284558.0,387,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325750,490162.00
05/20/2019 00:15,2,0.000,ALERT,213.96,301.47,60.022,1558325704,"201051344000867","174011545737251",0.00,7.00,0,297.57,305.08,0.0,0.0,0.000,1282405.8,1282405.8,387,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325751,490163.00
05/20/2019 00:15,2,0.000,ALERT,214.19,301.47,59.969,1558325704,"201051344000633","174011545737251",0.00,6.30,0,296.36,303.88,0.0,0.0,0.000,1279755.1,1279755.1,389,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558325753,490164.00
05/20/2019 00:15,2,0.000,ALERT,213.06,299.97,60.017,1558325704,"201051344000955","174011545737251",0.00,6.30,0,295.46,302.07,0.0,0.0,0.000,1304830.7,1304830.7,386,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558325755,490165.00
05/20/2019 00:15,2,0.000,ALERT,214.19,302.07,59.985,1558325704,"201051344000648","174011545737251",0.00,6.00,0,297.57,304.48,0.0,0.0,0.000,1294701.8,1294701.8,388,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325757,490166.00
05/20/2019 00:15,2,0.000,ALERT,214.41,302.37,59.985,1558325704,"201051344000645","174011545737251",0.00,6.70,0,298.47,304.48,0.0,0.0,0.000,1299784.1,1299784.1,386,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325759,490167.00
05/20/2019 00:15,2,0.000,ALERT,214.19,302.98,59.990,1558325704,"201051344000569","174011545737251",0.00,6.70,0,299.07,305.38,0.0,0.0,0.000,1316143.8,1316143.8,390,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558325761,490168.00
05/20/2019 00:15,2,0.000,ALERT,214.41,302.07,59.953,1558325704,"179051228000119","174011545737251",0.00,8.00,0,296.96,303.88,0.0,0.0,0.000,102880.9,102880.9,391,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558325762,490169.00
05/20/2019 00:30,2,0.000,ALERT,213.74,302.98,60.038,1558326604,"201051344000579","174011545737251",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,1316267.6,1316267.6,390,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326606,490170.00
05/20/2019 00:30,2,0.000,ALERT,212.83,298.47,60.038,1558326604,"201051344001025","174011545737251",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,1299201.0,1299201.0,389,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326608,490171.00
05/20/2019 00:30,2,0.000,ALERT,213.06,299.07,60.038,1558326604,"201051344001093","174011545737251",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,1282550.9,1282550.9,391,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558326610,490172.00
05/20/2019 00:30,2,0.000,ALERT,213.74,302.68,60.054,1558326604,"201051344000458","174011545737251",0.00,7.30,0,299.67,304.78,0.0,0.0,0.000,1298849.0,1298849.0,389,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326612,490173.00
05/20/2019 00:30,2,0.000,ALERT,213.06,299.37,60.033,1558326604,"201051344000890","174011545737251",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,1297426.4,1297426.4,390,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326614,490174.00
05/20/2019 00:30,2,0.000,ALERT,213.74,302.98,60.028,1558326604,"201051344000988","174011545737251",0.00,6.70,0,296.96,303.58,0.0,0.0,0.000,998718.6,998718.6,392,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326616,490175.00
05/20/2019 00:30,2,0.000,ALERT,213.51,299.97,59.990,1558326604,"201051344000582","174011545737251",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,1275851.2,1275851.2,388,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326617,490176.00
05/20/2019 00:30,2,0.000,ALERT,213.74,303.58,60.038,1558326604,"201051344000868","174011545737251",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,1284322.4,1284322.4,389,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326619,490177.00
05/20/2019 00:30,2,0.000,ALERT,214.41,303.28,60.033,1558326604,"201051344000576","174011545737251",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,1302060.8,1302060.8,391,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558326621,490178.00
05/20/2019 00:30,2,0.000,ALERT,213.96,302.68,60.033,1558326604,"201051344001158","174011545737251",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,1278828.5,1278828.5,391,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326623,490179.00
05/20/2019 00:30,2,0.000,ALERT,213.29,298.77,60.028,1558326604,"201051344000917","174011545737251",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,1292390.2,1292390.2,391,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326625,490180.00
05/20/2019 00:30,2,0.000,ALERT,213.29,298.77,60.028,1558326604,"201051344000417","174011545737251",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,1033531.2,1033531.2,390,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326626,490181.00
05/20/2019 00:30,2,0.000,ALERT,213.29,299.07,60.001,1558326604,"201051344000685","174011545737251",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,1298827.0,1298827.0,392,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326628,490182.00
05/20/2019 00:30,2,0.000,ALERT,213.29,298.17,60.033,1558326604,"201051344000651","174011545737251",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,1292054.5,1292054.5,389,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326630,490183.00
05/20/2019 00:30,2,0.000,ALERT,213.74,303.58,60.022,1558326604,"201051344000594","174011545737251",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,1303922.4,1303922.4,390,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326632,490184.00
05/20/2019 00:30,2,0.000,ALERT,213.96,302.68,60.070,1558326604,"201051344000469","174011545737251",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,1284016.0,1284016.0,391,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558326634,490185.00
05/20/2019 00:30,2,0.000,ALERT,213.51,299.37,60.033,1558326604,"201051344000585","174011545737251",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,1305722.8,1305722.8,390,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326636,490186.00
05/20/2019 00:30,2,0.000,ALERT,214.64,302.68,60.001,1558326604,"201051344000853","174011545737251",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,1307315.9,1307315.9,390,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558326638,490187.00
05/20/2019 00:30,2,0.000,ALERT,213.51,299.07,60.038,1558326604,"201051344001145","174011545737251",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,1307070.1,1307070.1,390,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326639,490188.00
05/20/2019 00:30,2,0.000,ALERT,213.06,298.47,60.033,1558326604,"201051344000438","174011545737251",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,1300332.9,1300332.9,390,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326641,490189.00
05/20/2019 00:30,2,0.000,ALERT,212.61,298.47,60.033,1558326604,"201051344001135","174011545737251",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,1287197.2,1287197.2,389,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326643,490190.00
05/20/2019 00:30,2,0.000,ALERT,213.74,302.68,60.001,1558326604,"201051344000983","174011545737251",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,1305259.7,1305259.7,389,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326645,490191.00
05/20/2019 00:30,2,0.000,ALERT,213.06,298.47,60.028,1558326604,"201051344001203","174011545737251",0.00,6.30,0,296.66,302.98,0.0,0.0,0.000,1294955.2,1294955.2,389,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326647,490192.00
05/20/2019 00:30,2,0.000,ALERT,213.06,299.37,60.001,1558326604,"201051344001230","174011545737251",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,1290797.3,1290797.3,392,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326649,490193.00
05/20/2019 00:30,2,0.000,ALERT,212.61,298.77,60.028,1558326604,"201051344000646","174011545737251",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,1284558.0,1284558.0,389,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558326650,490194.00
05/20/2019 00:30,2,0.000,ALERT,214.19,302.37,60.038,1558326604,"201051344000867","174011545737251",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,1282405.8,1282405.8,389,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326652,490195.00
05/20/2019 00:30,2,0.000,ALERT,214.41,302.07,60.033,1558326604,"201051344000633","174011545737251",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,1279755.1,1279755.1,391,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326654,490196.00
05/20/2019 00:30,2,0.000,ALERT,212.61,298.77,60.022,1558326604,"201051344000955","174011545737251",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,1304830.7,1304830.7,388,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326656,490197.00
05/20/2019 00:30,2,0.000,ALERT,213.96,301.77,60.022,1558326604,"201051344000648","174011545737251",0.00,6.00,0,298.77,304.18,0.0,0.0,0.000,1294701.8,1294701.8,390,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326658,490198.00
05/20/2019 00:30,2,0.000,ALERT,214.41,302.68,60.012,1558326604,"201051344000645","174011545737251",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,1299784.1,1299784.1,388,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326660,490199.00
05/20/2019 00:30,2,0.000,ALERT,213.96,303.28,60.033,1558326604,"201051344000569","174011545737251",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,1316143.8,1316143.8,392,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558326661,490200.00
05/20/2019 00:30,2,0.000,ALERT,214.19,302.07,60.022,1558326604,"179051228000119","174011545737251",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,102880.9,102880.9,393,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558326663,490201.00
05/20/2019 00:45,2,0.000,ALERT,213.29,302.37,60.012,1558327504,"201051344000579","174011545737251",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,1316267.6,1316267.6,392,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327506,490202.00
05/20/2019 00:45,2,0.000,ALERT,212.61,297.87,60.017,1558327504,"201051344001025","174011545737251",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,1299201.0,1299201.0,391,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327508,490203.00
05/20/2019 00:45,2,0.000,ALERT,212.83,298.47,60.017,1558327504,"201051344001093","174011545737251",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,1282550.9,1282550.9,393,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327510,490204.00
05/20/2019 00:45,2,0.000,ALERT,213.29,302.07,60.012,1558327504,"201051344000458","174011545737251",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,1298849.0,1298849.0,391,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327512,490205.00
05/20/2019 00:45,2,0.000,ALERT,212.83,299.07,60.065,1558327504,"201051344000890","174011545737251",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,1297426.4,1297426.4,392,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327513,490206.00
05/20/2019 00:45,2,0.000,ALERT,213.29,302.07,60.054,1558327504,"201051344000988","174011545737251",0.00,6.70,0,297.87,304.48,0.0,0.0,0.000,998718.6,998718.6,394,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327515,490207.00
05/20/2019 00:45,2,0.000,ALERT,213.29,299.67,60.017,1558327504,"201051344000582","174011545737251",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,1275851.2,1275851.2,390,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327517,490208.00
05/20/2019 00:45,2,0.000,ALERT,213.29,302.68,60.028,1558327504,"201051344000868","174011545737251",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,1284322.4,1284322.4,391,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327519,490209.00
05/20/2019 00:45,2,0.000,ALERT,213.96,302.37,60.028,1558327504,"201051344000576","174011545737251",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,1302060.8,1302060.8,393,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327521,490210.00
05/20/2019 00:45,2,0.000,ALERT,213.51,301.77,60.033,1558327504,"201051344001158","174011545737251",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,1278828.5,1278828.5,393,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327523,490211.00
05/20/2019 00:45,2,0.000,ALERT,213.06,298.17,60.012,1558327504,"201051344000917","174011545737251",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,1292390.2,1292390.2,393,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327524,490212.00
05/20/2019 00:45,2,0.000,ALERT,213.06,297.87,60.022,1558327504,"201051344000417","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1033531.2,1033531.2,392,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558327526,490213.00
05/20/2019 00:45,2,0.000,ALERT,213.06,298.77,60.017,1558327504,"201051344000685","174011545737251",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,1298827.0,1298827.0,394,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327528,490214.00
05/20/2019 00:45,2,0.000,ALERT,212.83,297.87,60.028,1558327504,"201051344000651","174011545737251",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,1292054.5,1292054.5,391,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558327530,490215.00
05/20/2019 00:45,2,0.000,ALERT,213.06,302.37,60.017,1558327504,"201051344000594","174011545737251",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,1303922.4,1303922.4,392,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327532,490216.00
05/20/2019 00:45,2,0.000,ALERT,213.29,301.77,60.033,1558327504,"201051344000469","174011545737251",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,1284016.0,1284016.0,393,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327533,490217.00
05/20/2019 00:45,2,0.000,ALERT,212.83,298.77,60.033,1558327504,"201051344000585","174011545737251",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,1305722.8,1305722.8,392,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327535,490218.00
05/20/2019 00:45,2,0.000,ALERT,213.96,301.77,60.028,1558327504,"201051344000853","174011545737251",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,1307315.9,1307315.9,392,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558327537,490219.00
05/20/2019 00:45,2,0.000,ALERT,213.06,298.77,60.028,1558327504,"201051344001145","174011545737251",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,1307070.1,1307070.1,392,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327539,490220.00
05/20/2019 00:45,2,0.000,ALERT,212.83,298.47,60.022,1558327504,"201051344000438","174011545737251",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,1300332.9,1300332.9,392,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327541,490221.00
05/20/2019 00:45,2,0.000,ALERT,212.61,298.47,60.022,1558327504,"201051344001135","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1287197.2,1287197.2,391,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327543,490222.00
05/20/2019 00:45,2,0.000,ALERT,213.51,301.77,60.028,1558327504,"201051344000983","174011545737251",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,1305259.7,1305259.7,391,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558327544,490223.00
05/20/2019 00:45,2,0.000,ALERT,213.06,298.17,60.038,1558327504,"201051344001203","174011545737251",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,1294955.2,1294955.2,391,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327546,490224.00
05/20/2019 00:45,2,0.000,ALERT,212.83,299.07,60.001,1558327504,"201051344001230","174011545737251",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,1290797.3,1290797.3,394,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327548,490225.00
05/20/2019 00:45,2,0.000,ALERT,212.61,298.17,60.017,1558327504,"201051344000646","174011545737251",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,1284558.0,1284558.0,391,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327550,490226.00
05/20/2019 00:45,2,0.000,ALERT,213.74,301.47,60.033,1558327504,"201051344000867","174011545737251",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,1282405.8,1282405.8,391,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327552,490227.00
05/20/2019 00:45,2,0.000,ALERT,214.19,301.47,60.022,1558327504,"201051344000633","174011545737251",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,1279755.1,1279755.1,393,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558327554,490228.00
05/20/2019 00:45,2,0.000,ALERT,212.38,298.77,60.075,1558327504,"201051344000955","174011545737251",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,1304830.7,1304830.7,390,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558327555,490229.00
05/20/2019 00:45,2,0.000,ALERT,213.51,301.17,60.033,1558327504,"201051344000648","174011545737251",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,1294701.8,1294701.8,392,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558327557,490230.00
05/20/2019 00:45,2,0.000,ALERT,213.96,301.77,60.033,1558327504,"201051344000645","174011545737251",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,1299784.1,1299784.1,390,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327559,490231.00
05/20/2019 00:45,2,0.000,ALERT,213.51,302.37,60.038,1558327504,"201051344000569","174011545737251",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,1316143.8,1316143.8,394,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558327561,490232.00
05/20/2019 00:45,2,0.000,ALERT,213.96,301.47,60.028,1558327504,"179051228000119","174011545737251",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,102880.9,102880.9,395,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558327563,490233.00
05/20/2019 01:00,2,0.000,ALERT,213.96,302.98,60.001,1558328404,"201051344000579","174011545737251",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,1316267.6,1316267.6,394,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558328407,490234.00
05/20/2019 01:00,2,0.000,ALERT,213.06,297.87,60.012,1558328404,"201051344001025","174011545737251",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,1299201.0,1299201.0,393,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328408,490235.00
05/20/2019 01:00,2,0.000,ALERT,213.29,298.77,60.001,1558328404,"201051344001093","174011545737251",0.00,7.70,0,296.66,299.97,0.0,0.0,0.000,1282550.9,1282550.9,395,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328410,490236.00
05/20/2019 01:00,2,0.000,ALERT,213.74,302.68,59.996,1558328404,"201051344000458","174011545737251",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,1298849.0,1298849.0,393,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328412,490237.00
05/20/2019 01:00,2,0.000,ALERT,213.29,299.07,59.996,1558328404,"201051344000890","174011545737251",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,1297426.4,1297426.4,394,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328414,490238.00
05/20/2019 01:00,2,0.000,ALERT,213.96,302.37,59.964,1558328404,"201051344000988","174011545737251",0.00,7.00,0,297.87,303.58,0.0,0.0,0.000,998718.6,998718.6,396,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328416,490239.00
05/20/2019 01:00,2,0.000,ALERT,213.74,299.67,59.990,1558328404,"201051344000582","174011545737251",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,1275851.2,1275851.2,392,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328417,490240.00
05/20/2019 01:00,2,0.000,ALERT,213.96,302.98,60.006,1558328404,"201051344000868","174011545737251",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,1284322.4,1284322.4,393,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328419,490241.00
05/20/2019 01:00,2,0.000,ALERT,214.64,302.98,59.990,1558328404,"201051344000576","174011545737251",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,1302060.8,1302060.8,395,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558328421,490242.00
05/20/2019 01:00,2,0.000,ALERT,214.19,302.37,59.985,1558328404,"201051344001158","174011545737251",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,1278828.5,1278828.5,395,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328423,490243.00
05/20/2019 01:00,2,0.000,ALERT,213.51,298.17,59.985,1558328404,"201051344000917","174011545737251",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,1292390.2,1292390.2,395,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328425,490244.00
05/20/2019 01:00,2,0.000,ALERT,213.51,298.17,59.990,1558328404,"201051344000417","174011545737251",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,1033531.2,1033531.2,394,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328427,490245.00
05/20/2019 01:00,2,0.000,ALERT,213.51,298.47,59.990,1558328404,"201051344000685","174011545737251",0.00,7.00,0,296.66,299.97,0.0,0.0,0.000,1298827.0,1298827.0,396,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558328428,490246.00
05/20/2019 01:00,2,0.000,ALERT,213.51,297.87,59.980,1558328404,"201051344000651","174011545737251",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,1292054.5,1292054.5,393,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328430,490247.00
05/20/2019 01:00,2,0.000,ALERT,213.74,302.98,59.975,1558328404,"201051344000594","174011545737251",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,1303922.4,1303922.4,394,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328432,490248.00
05/20/2019 01:00,2,0.000,ALERT,213.96,302.07,59.985,1558328404,"201051344000469","174011545737251",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,1284016.0,1284016.0,395,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558328434,490249.00
05/20/2019 01:00,2,0.000,ALERT,213.29,298.77,60.022,1558328404,"201051344000585","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1305722.8,1305722.8,394,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328436,490250.00
