ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 01:00,2,0.000,ALERT,214.41,302.07,59.975,1558328404,"201051344000853","174011545737251",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,1307315.9,1307315.9,394,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558328437,490251.00
05/20/2019 01:00,2,0.000,ALERT,213.51,298.77,59.969,1558328404,"201051344001145","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1307070.1,1307070.1,394,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328439,490252.00
05/20/2019 01:00,2,0.000,ALERT,213.29,298.47,59.980,1558328404,"201051344000438","174011545737251",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,1300332.9,1300332.9,394,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328441,490253.00
05/20/2019 01:00,2,0.000,ALERT,212.83,298.47,60.017,1558328404,"201051344001135","174011545737251",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,1287197.2,1287197.2,393,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328443,490254.00
05/20/2019 01:00,2,0.000,ALERT,213.74,302.07,59.980,1558328404,"201051344000983","174011545737251",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,1305259.7,1305259.7,393,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328445,490255.00
05/20/2019 01:00,2,0.000,ALERT,213.06,298.17,59.985,1558328404,"201051344001203","174011545737251",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,1294955.2,1294955.2,393,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558328447,490256.00
05/20/2019 01:00,2,0.000,ALERT,213.06,298.77,59.980,1558328404,"201051344001230","174011545737251",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,1290797.3,1290797.3,396,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328448,490257.00
05/20/2019 01:00,2,0.000,ALERT,212.83,298.17,59.985,1558328404,"201051344000646","174011545737251",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,1284558.0,1284558.0,393,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328450,490258.00
05/20/2019 01:00,2,0.000,ALERT,214.19,301.77,60.022,1558328404,"201051344000867","174011545737251",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,1282405.8,1282405.8,393,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328452,490259.00
05/20/2019 01:00,2,0.000,ALERT,214.41,301.77,59.980,1558328404,"201051344000633","174011545737251",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,1279755.1,1279755.1,395,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328454,490260.00
05/20/2019 01:00,2,0.000,ALERT,212.61,298.17,59.980,1558328404,"201051344000955","174011545737251",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,1304830.7,1304830.7,392,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558328456,490261.00
05/20/2019 01:00,2,0.000,ALERT,213.96,301.17,60.012,1558328404,"201051344000648","174011545737251",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,1294701.8,1294701.8,394,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328457,490262.00
05/20/2019 01:00,2,0.000,ALERT,214.19,302.07,59.980,1558328404,"201051344000645","174011545737251",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,1299784.1,1299784.1,392,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328459,490263.00
05/20/2019 01:00,2,0.000,ALERT,213.96,302.68,59.985,1558328404,"201051344000569","174011545737251",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,1316143.8,1316143.8,396,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558328461,490264.00
05/20/2019 01:00,2,0.000,ALERT,214.19,301.77,59.985,1558328404,"179051228000119","174011545737251",0.00,8.50,0,298.17,303.28,0.0,0.0,0.000,102880.9,102880.9,397,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558328463,490265.00
05/20/2019 01:15,2,0.000,ALERT,213.96,303.28,60.012,1558329304,"201051344000579","174011545737251",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,1316267.6,1316267.6,396,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329306,490266.00
05/20/2019 01:15,2,0.000,ALERT,213.06,298.47,60.012,1558329304,"201051344001025","174011545737251",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,1299201.0,1299201.0,395,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329308,490267.00
05/20/2019 01:15,2,0.000,ALERT,213.29,298.77,60.012,1558329304,"201051344001093","174011545737251",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,1282550.9,1282550.9,397,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329310,490268.00
05/20/2019 01:15,2,0.000,ALERT,213.96,302.68,60.017,1558329304,"201051344000458","174011545737251",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,1298849.0,1298849.0,395,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329312,490269.00
05/20/2019 01:15,2,0.000,ALERT,213.06,299.37,59.964,1558329304,"201051344000890","174011545737251",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,1297426.4,1297426.4,396,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558329313,490270.00
05/20/2019 01:15,2,0.000,ALERT,213.74,302.68,60.017,1558329304,"201051344000988","174011545737251",0.00,7.00,0,297.87,303.88,0.0,0.0,0.000,998718.6,998718.6,398,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329315,490271.00
05/20/2019 01:15,2,0.000,ALERT,213.74,299.97,60.022,1558329304,"201051344000582","174011545737251",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,1275851.2,1275851.2,394,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558329317,490272.00
05/20/2019 01:15,2,0.000,ALERT,213.96,302.98,60.012,1558329304,"201051344000868","174011545737251",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,1284322.4,1284322.4,395,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329319,490273.00
05/20/2019 01:15,2,0.000,ALERT,214.19,302.98,60.033,1558329304,"201051344000576","174011545737251",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,1302060.8,1302060.8,397,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558329321,490274.00
05/20/2019 01:15,2,0.000,ALERT,213.74,302.07,59.985,1558329304,"201051344001158","174011545737251",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,1278828.5,1278828.5,397,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329323,490275.00
05/20/2019 01:15,2,0.000,ALERT,213.51,298.47,60.022,1558329304,"201051344000917","174011545737251",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,1292390.2,1292390.2,397,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329324,490276.00
05/20/2019 01:15,2,0.000,ALERT,213.51,298.47,60.038,1558329304,"201051344000417","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1033531.2,1033531.2,396,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329326,490277.00
05/20/2019 01:15,2,0.000,ALERT,213.51,298.77,60.017,1558329304,"201051344000685","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1298827.0,1298827.0,398,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558329328,490278.00
05/20/2019 01:15,2,0.000,ALERT,213.51,298.47,60.022,1558329304,"201051344000651","174011545737251",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,1292054.5,1292054.5,395,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329330,490279.00
05/20/2019 01:15,2,0.000,ALERT,213.74,302.98,60.017,1558329304,"201051344000594","174011545737251",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,1303922.4,1303922.4,396,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329332,490280.00
05/20/2019 01:15,2,0.000,ALERT,213.96,302.37,60.022,1558329304,"201051344000469","174011545737251",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,1284016.0,1284016.0,397,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329334,490281.00
05/20/2019 01:15,2,0.000,ALERT,213.51,299.07,60.006,1558329304,"201051344000585","174011545737251",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,1305722.8,1305722.8,396,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329335,490282.00
05/20/2019 01:15,2,0.000,ALERT,214.41,302.37,60.028,1558329304,"201051344000853","174011545737251",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,1307315.9,1307315.9,396,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329337,490283.00
05/20/2019 01:15,2,0.000,ALERT,213.74,299.07,60.017,1558329304,"201051344001145","174011545737251",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,1307070.1,1307070.1,396,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329339,490284.00
05/20/2019 01:15,2,0.000,ALERT,213.51,298.77,60.001,1558329304,"201051344000438","174011545737251",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,1300332.9,1300332.9,396,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329341,490285.00
05/20/2019 01:15,2,0.000,ALERT,213.06,299.07,60.001,1558329304,"201051344001135","174011545737251",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,1287197.2,1287197.2,395,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558329343,490286.00
05/20/2019 01:15,2,0.000,ALERT,213.96,302.68,59.953,1558329304,"201051344000983","174011545737251",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,1305259.7,1305259.7,395,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558329345,490287.00
05/20/2019 01:15,2,0.000,ALERT,213.51,298.47,60.001,1558329304,"201051344001203","174011545737251",0.00,6.70,0,296.36,302.37,0.0,0.0,0.000,1294955.2,1294955.2,395,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558329346,490288.00
05/20/2019 01:15,2,0.000,ALERT,213.29,299.07,60.059,1558329304,"201051344001230","174011545737251",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,1290797.3,1290797.3,398,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329348,490289.00
05/20/2019 01:15,2,0.000,ALERT,212.83,298.47,60.001,1558329304,"201051344000646","174011545737251",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,1284558.0,1284558.0,395,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558329350,490290.00
05/20/2019 01:15,2,0.000,ALERT,214.19,301.77,60.001,1558329304,"201051344000867","174011545737251",0.00,7.30,0,299.67,304.78,0.0,0.0,0.000,1282405.8,1282405.8,395,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558329352,490291.00
05/20/2019 01:15,2,0.000,ALERT,214.64,302.07,60.001,1558329304,"201051344000633","174011545737251",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,1279755.1,1279755.1,397,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329354,490292.00
05/20/2019 01:15,2,0.000,ALERT,212.83,298.77,60.022,1558329304,"201051344000955","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1304830.7,1304830.7,394,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558329355,490293.00
05/20/2019 01:15,2,0.000,ALERT,213.96,301.47,59.996,1558329304,"201051344000648","174011545737251",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,1294701.8,1294701.8,396,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558329357,490294.00
05/20/2019 01:15,2,0.000,ALERT,214.41,302.07,60.001,1558329304,"201051344000645","174011545737251",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,1299784.1,1299784.1,394,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558329359,490295.00
05/20/2019 01:15,2,0.000,ALERT,213.96,302.68,60.006,1558329304,"201051344000569","174011545737251",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,1316143.8,1316143.8,398,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558329361,490296.00
05/20/2019 01:15,2,0.000,ALERT,214.41,301.77,60.001,1558329304,"179051228000119","174011545737251",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,102880.9,102880.9,399,0,0,0,L,46974696,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558329363,490297.00
05/20/2019 01:30,2,0.000,ALERT,214.19,303.28,60.012,1558330205,"201051344000579","174011545737251",0.00,7.00,0,301.77,305.08,0.0,0.0,0.000,1316267.6,1316267.6,398,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330207,490298.00
05/20/2019 01:30,2,0.000,ALERT,213.06,298.17,60.012,1558330205,"201051344001025","174011545737251",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,1299201.0,1299201.0,397,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330209,490299.00
05/20/2019 01:30,2,0.000,ALERT,213.06,298.47,60.006,1558330205,"201051344001093","174011545737251",0.00,7.30,0,296.96,300.27,0.0,0.0,0.000,1282550.9,1282550.9,399,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330210,490300.00
05/20/2019 01:30,2,0.000,ALERT,213.96,302.68,60.043,1558330205,"201051344000458","174011545737251",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,1298849.0,1298849.0,397,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330212,490301.00
05/20/2019 01:30,2,0.000,ALERT,213.06,299.07,59.980,1558330205,"201051344000890","174011545737251",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,1297426.4,1297426.4,398,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558330214,490302.00
05/20/2019 01:30,2,0.000,ALERT,213.96,302.37,60.017,1558330205,"201051344000988","174011545737251",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,998718.6,998718.6,400,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330216,490303.00
05/20/2019 01:30,2,0.000,ALERT,213.51,299.67,60.017,1558330205,"201051344000582","174011545737251",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,1275851.2,1275851.2,396,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330218,490304.00
05/20/2019 01:30,2,0.000,ALERT,213.96,302.98,60.043,1558330205,"201051344000868","174011545737251",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,1284322.4,1284322.4,397,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330220,490305.00
05/20/2019 01:30,2,0.000,ALERT,214.41,302.98,60.012,1558330205,"201051344000576","174011545737251",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,1302060.8,1302060.8,399,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330221,490306.00
05/20/2019 01:30,2,0.000,ALERT,213.96,302.37,59.990,1558330205,"201051344001158","174011545737251",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,1278828.5,1278828.5,399,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558330223,490307.00
05/20/2019 01:30,2,0.000,ALERT,213.29,298.17,60.006,1558330205,"201051344000917","174011545737251",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,1292390.2,1292390.2,399,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330225,490308.00
05/20/2019 01:30,2,0.000,ALERT,213.29,298.17,60.001,1558330205,"201051344000417","174011545737251",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,1033531.2,1033531.2,398,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330227,490309.00
05/20/2019 01:30,2,0.000,ALERT,213.29,298.77,60.001,1558330205,"201051344000685","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1298827.0,1298827.0,400,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558330229,490310.00
05/20/2019 01:30,2,0.000,ALERT,213.29,297.87,60.006,1558330205,"201051344000651","174011545737251",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,1292054.5,1292054.5,397,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330230,490311.00
05/20/2019 01:30,2,0.000,ALERT,213.96,303.28,60.012,1558330205,"201051344000594","174011545737251",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,1303922.4,1303922.4,398,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330232,490312.00
05/20/2019 01:30,2,0.000,ALERT,214.19,302.68,60.006,1558330205,"201051344000469","174011545737251",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,1284016.0,1284016.0,399,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330234,490313.00
05/20/2019 01:30,2,0.000,ALERT,213.29,299.07,60.012,1558330205,"201051344000585","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1305722.8,1305722.8,398,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558330236,490314.00
05/20/2019 01:30,2,0.000,ALERT,214.64,302.68,60.028,1558330205,"201051344000853","174011545737251",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,1307315.9,1307315.9,398,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330238,490315.00
05/20/2019 01:30,2,0.000,ALERT,213.51,299.37,60.012,1558330205,"201051344001145","174011545737251",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,1307070.1,1307070.1,398,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558330240,490316.00
05/20/2019 01:30,2,0.000,ALERT,213.29,298.77,60.017,1558330205,"201051344000438","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1300332.9,1300332.9,398,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330241,490317.00
05/20/2019 01:30,2,0.000,ALERT,212.83,298.77,59.969,1558330205,"201051344001135","174011545737251",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,1287197.2,1287197.2,397,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558330243,490318.00
05/20/2019 01:30,2,0.000,ALERT,214.19,302.98,60.017,1558330205,"201051344000983","174011545737251",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,1305259.7,1305259.7,397,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330245,490319.00
05/20/2019 01:30,2,0.000,ALERT,213.29,298.47,60.017,1558330205,"201051344001203","174011545737251",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,1294955.2,1294955.2,397,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330247,490320.00
05/20/2019 01:30,2,0.000,ALERT,213.06,299.37,60.017,1558330205,"201051344001230","174011545737251",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,1290797.3,1290797.3,400,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330249,490321.00
05/20/2019 01:30,2,0.000,ALERT,212.83,298.47,60.017,1558330205,"201051344000646","174011545737251",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,1284558.0,1284558.0,397,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330250,490322.00
05/20/2019 01:30,2,0.000,ALERT,214.19,302.07,60.017,1558330205,"201051344000867","174011545737251",0.00,7.30,0,299.97,304.78,0.0,0.0,0.000,1282405.8,1282405.8,397,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330252,490323.00
05/20/2019 01:30,2,0.000,ALERT,214.64,302.37,60.028,1558330205,"201051344000633","174011545737251",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,1279755.1,1279755.1,399,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330254,490324.00
05/20/2019 01:30,2,0.000,ALERT,212.83,298.77,60.012,1558330205,"201051344000955","174011545737251",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,1304830.7,1304830.7,396,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330256,490325.00
05/20/2019 01:30,2,0.000,ALERT,214.19,301.77,60.017,1558330205,"201051344000648","174011545737251",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,1294701.8,1294701.8,398,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330258,490326.00
05/20/2019 01:30,2,0.000,ALERT,214.41,302.37,60.017,1558330205,"201051344000645","174011545737251",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,1299784.1,1299784.1,396,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330260,490327.00
05/20/2019 01:30,2,0.000,ALERT,213.96,302.98,60.028,1558330205,"201051344000569","174011545737251",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,1316143.8,1316143.8,400,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558330261,490328.00
05/20/2019 01:30,2,0.000,ALERT,214.41,302.07,60.033,1558330205,"179051228000119","174011545737251",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,102880.9,102880.9,401,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558330263,490329.00
05/20/2019 01:45,2,0.000,ALERT,214.41,303.58,60.033,1558331104,"201051344000579","174011545737251",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,1316267.6,1316267.6,400,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331106,490330.00
05/20/2019 01:45,2,0.000,ALERT,213.29,298.47,60.017,1558331104,"201051344001025","174011545737251",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,1299201.0,1299201.0,399,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331108,490331.00
05/20/2019 01:45,2,0.000,ALERT,213.51,299.07,60.049,1558331104,"201051344001093","174011545737251",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,1282550.9,1282550.9,401,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331110,490332.00
05/20/2019 01:45,2,0.000,ALERT,213.96,302.98,60.033,1558331104,"201051344000458","174011545737251",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,1298849.0,1298849.0,399,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558331112,490333.00
05/20/2019 01:45,2,0.000,ALERT,213.29,299.67,59.990,1558331104,"201051344000890","174011545737251",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,1297426.4,1297426.4,400,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558331114,490334.00
05/20/2019 01:45,2,0.000,ALERT,213.96,302.68,60.012,1558331104,"201051344000988","174011545737251",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,998718.6,998718.6,402,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331115,490335.00
05/20/2019 01:45,2,0.000,ALERT,213.96,299.97,60.006,1558331104,"201051344000582","174011545737251",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,1275851.2,1275851.2,398,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558331117,490336.00
05/20/2019 01:45,2,0.000,ALERT,214.19,303.28,60.001,1558331104,"201051344000868","174011545737251",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,1284322.4,1284322.4,399,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558331119,490337.00
05/20/2019 01:45,2,0.000,ALERT,214.64,303.28,60.006,1558331104,"201051344000576","174011545737251",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,1302060.8,1302060.8,401,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331121,490338.00
05/20/2019 01:45,2,0.000,ALERT,214.19,302.68,60.033,1558331104,"201051344001158","174011545737251",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,1278828.5,1278828.5,401,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558331123,490339.00
05/20/2019 01:45,2,0.000,ALERT,213.51,298.47,60.006,1558331104,"201051344000917","174011545737251",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,1292390.2,1292390.2,401,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558331125,490340.00
05/20/2019 01:45,2,0.000,ALERT,213.74,298.47,59.975,1558331104,"201051344000417","174011545737251",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,1033531.2,1033531.2,400,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331127,490341.00
05/20/2019 01:45,2,0.000,ALERT,213.74,299.07,60.001,1558331104,"201051344000685","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1298827.0,1298827.0,402,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331128,490342.00
05/20/2019 01:45,2,0.000,ALERT,213.51,298.47,60.006,1558331104,"201051344000651","174011545737251",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,1292054.5,1292054.5,399,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558331130,490343.00
05/20/2019 01:45,2,0.000,ALERT,213.74,303.28,60.012,1558331104,"201051344000594","174011545737251",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,1303922.4,1303922.4,400,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331132,490344.00
05/20/2019 01:45,2,0.000,ALERT,214.19,302.68,60.012,1558331104,"201051344000469","174011545737251",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,1284016.0,1284016.0,401,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558331134,490345.00
05/20/2019 01:45,2,0.000,ALERT,213.51,299.37,60.006,1558331104,"201051344000585","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1305722.8,1305722.8,400,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331136,490346.00
05/20/2019 01:45,2,0.000,ALERT,214.64,302.68,60.012,1558331104,"201051344000853","174011545737251",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,1307315.9,1307315.9,400,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331138,490347.00
05/20/2019 01:45,2,0.000,ALERT,213.74,299.67,60.006,1558331104,"201051344001145","174011545737251",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,1307070.1,1307070.1,400,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331139,490348.00
05/20/2019 01:45,2,0.000,ALERT,213.51,299.37,60.022,1558331104,"201051344000438","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1300332.9,1300332.9,400,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331141,490349.00
05/20/2019 01:45,2,0.000,ALERT,213.06,299.37,59.964,1558331104,"201051344001135","174011545737251",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,1287197.2,1287197.2,399,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331143,490350.00
05/20/2019 01:45,2,0.000,ALERT,214.19,303.28,60.012,1558331104,"201051344000983","174011545737251",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,1305259.7,1305259.7,399,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331145,490351.00
05/20/2019 01:45,2,0.000,ALERT,213.51,299.07,60.012,1558331104,"201051344001203","174011545737251",0.00,6.70,0,296.96,302.37,0.0,0.0,0.000,1294955.2,1294955.2,399,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331147,490352.00
05/20/2019 01:45,2,0.000,ALERT,213.29,299.67,60.017,1558331104,"201051344001230","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1290797.3,1290797.3,402,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558331149,490353.00
05/20/2019 01:45,2,0.000,ALERT,213.06,299.07,59.964,1558331104,"201051344000646","174011545737251",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,1284558.0,1284558.0,399,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331151,490354.00
05/20/2019 01:45,2,0.000,ALERT,214.41,302.68,60.017,1558331104,"201051344000867","174011545737251",0.00,7.30,0,299.97,304.78,0.0,0.0,0.000,1282405.8,1282405.8,399,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331153,490355.00
05/20/2019 01:45,2,0.000,ALERT,214.64,302.37,60.006,1558331104,"201051344000633","174011545737251",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,1279755.1,1279755.1,401,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331154,490356.00
05/20/2019 01:45,2,0.000,ALERT,212.83,299.07,60.038,1558331104,"201051344000955","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1304830.7,1304830.7,398,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331156,490357.00
05/20/2019 01:45,2,0.000,ALERT,214.19,302.07,60.022,1558331104,"201051344000648","174011545737251",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,1294701.8,1294701.8,400,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558331158,490358.00
05/20/2019 01:45,2,0.000,ALERT,214.64,302.68,59.985,1558331104,"201051344000645","174011545737251",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,1299784.1,1299784.1,398,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331160,490359.00
05/20/2019 01:45,2,0.000,ALERT,214.19,303.58,60.017,1558331104,"201051344000569","174011545737251",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,1316143.8,1316143.8,402,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558331162,490360.00
05/20/2019 01:45,2,0.000,ALERT,214.41,302.37,60.065,1558331104,"179051228000119","174011545737251",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,102880.9,102880.9,403,0,0,0,L,46974696,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558331164,490361.00
05/20/2019 02:00,2,0.000,ALERT,214.19,303.28,60.001,1558332005,"201051344000579","174011545737251",0.00,7.00,0,290.05,305.08,0.0,0.0,0.000,1316267.6,1316267.6,402,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332007,490362.00
05/20/2019 02:00,2,0.000,ALERT,213.29,298.77,60.017,1558332005,"201051344001025","174011545737251",0.00,6.30,0,285.84,301.47,0.0,0.0,0.000,1299201.0,1299201.0,401,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332009,490363.00
05/20/2019 02:00,2,0.000,ALERT,213.29,299.37,60.022,1558332005,"201051344001093","174011545737251",0.00,7.70,0,285.84,300.57,0.0,0.0,0.000,1282550.9,1282550.9,403,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332011,490364.00
05/20/2019 02:00,2,0.000,ALERT,213.96,302.98,60.017,1558332005,"201051344000458","174011545737251",0.00,7.70,0,289.45,305.38,0.0,0.0,0.000,1298849.0,1298849.0,401,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332013,490365.00
05/20/2019 02:00,2,0.000,ALERT,213.29,299.97,60.017,1558332005,"201051344000890","174011545737251",0.00,7.00,0,286.74,301.77,0.0,0.0,0.000,1297426.4,1297426.4,402,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332015,490366.00
05/20/2019 02:00,2,0.000,ALERT,213.96,302.68,60.017,1558332005,"201051344000988","174011545737251",0.00,7.00,0,287.35,303.88,0.0,0.0,0.000,998718.6,998718.6,404,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332016,490367.00
05/20/2019 02:00,2,0.000,ALERT,213.74,300.57,60.012,1558332005,"201051344000582","174011545737251",0.00,6.30,0,286.74,301.47,0.0,0.0,0.000,1275851.2,1275851.2,400,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332018,490368.00
05/20/2019 02:00,2,0.000,ALERT,214.19,302.98,60.017,1558332005,"201051344000868","174011545737251",0.00,6.70,0,290.05,305.38,0.0,0.0,0.000,1284322.4,1284322.4,401,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332020,490369.00
05/20/2019 02:00,2,0.000,ALERT,214.64,302.98,60.017,1558332005,"201051344000576","174011545737251",0.00,6.70,0,289.75,304.48,0.0,0.0,0.000,1302060.8,1302060.8,403,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332022,490370.00
05/20/2019 02:00,2,0.000,ALERT,214.19,302.07,60.017,1558332005,"201051344001158","174011545737251",0.00,6.30,0,289.15,303.88,0.0,0.0,0.000,1278828.5,1278828.5,403,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558332024,490371.00
05/20/2019 02:00,2,0.000,ALERT,213.51,298.77,60.012,1558332005,"201051344000917","174011545737251",0.00,7.70,0,284.94,299.97,0.0,0.0,0.000,1292390.2,1292390.2,403,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332025,490372.00
05/20/2019 02:00,2,0.000,ALERT,213.51,298.77,60.012,1558332005,"201051344000417","174011545737251",0.00,6.70,0,285.54,300.27,0.0,0.0,0.000,1033531.2,1033531.2,402,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332027,490373.00
05/20/2019 02:00,2,0.000,ALERT,213.74,299.37,60.012,1558332005,"201051344000685","174011545737251",0.00,7.00,0,286.14,300.57,0.0,0.0,0.000,1298827.0,1298827.0,404,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332029,490374.00
05/20/2019 02:00,2,0.000,ALERT,213.29,298.77,60.022,1558332005,"201051344000651","174011545737251",0.00,6.00,0,285.84,300.27,0.0,0.0,0.000,1292054.5,1292054.5,401,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558332031,490375.00
05/20/2019 02:00,2,0.000,ALERT,213.96,303.28,60.017,1558332005,"201051344000594","174011545737251",0.00,6.70,0,289.45,304.78,0.0,0.0,0.000,1303922.4,1303922.4,402,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332033,490376.00
05/20/2019 02:00,2,0.000,ALERT,214.19,302.37,60.022,1558332005,"201051344000469","174011545737251",0.00,6.30,0,288.85,304.18,0.0,0.0,0.000,1284016.0,1284016.0,403,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332035,490377.00
05/20/2019 02:00,2,0.000,ALERT,213.51,299.37,59.980,1558332005,"201051344000585","174011545737251",0.00,7.00,0,285.54,300.87,0.0,0.0,0.000,1305722.8,1305722.8,402,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558332036,490378.00
05/20/2019 02:00,2,0.000,ALERT,214.87,302.37,60.065,1558332005,"201051344000853","174011545737251",0.00,6.70,0,289.45,304.78,0.0,0.0,0.000,1307315.9,1307315.9,402,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332038,490379.00
05/20/2019 02:00,2,0.000,ALERT,213.74,299.67,60.017,1558332005,"201051344001145","174011545737251",0.00,6.70,0,286.74,301.47,0.0,0.0,0.000,1307070.1,1307070.1,402,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332040,490380.00
05/20/2019 02:00,2,0.000,ALERT,213.51,299.37,60.017,1558332005,"201051344000438","174011545737251",0.00,6.30,0,286.44,301.17,0.0,0.0,0.000,1300332.9,1300332.9,402,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332042,490381.00
05/20/2019 02:00,2,0.000,ALERT,213.06,299.07,60.028,1558332005,"201051344001135","174011545737251",0.00,6.70,0,286.44,301.47,0.0,0.0,0.000,1287197.2,1287197.2,401,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332044,490382.00
05/20/2019 02:00,2,0.000,ALERT,214.19,302.68,59.980,1558332005,"201051344000983","174011545737251",0.00,7.00,0,289.75,305.08,0.0,0.0,0.000,1305259.7,1305259.7,401,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558332045,490383.00
05/20/2019 02:00,2,0.000,ALERT,213.51,298.77,60.028,1558332005,"201051344001203","174011545737251",0.00,6.70,0,286.44,302.68,0.0,0.0,0.000,1294955.2,1294955.2,401,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332047,490384.00
05/20/2019 02:00,2,0.000,ALERT,213.29,299.37,60.012,1558332005,"201051344001230","174011545737251",0.00,7.00,0,286.44,300.87,0.0,0.0,0.000,1290797.3,1290797.3,404,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332049,490385.00
05/20/2019 02:00,2,0.000,ALERT,213.06,299.07,60.038,1558332005,"201051344000646","174011545737251",0.00,6.70,0,285.54,300.27,0.0,0.0,0.000,1284558.0,1284558.0,401,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332051,490386.00
05/20/2019 02:00,2,0.000,ALERT,214.41,302.07,60.033,1558332005,"201051344000867","174011545737251",0.00,7.30,0,289.15,304.78,0.0,0.0,0.000,1282405.8,1282405.8,401,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558332053,490387.00
05/20/2019 02:00,2,0.000,ALERT,214.87,302.07,60.033,1558332005,"201051344000633","174011545737251",0.00,6.30,0,287.95,303.58,0.0,0.0,0.000,1279755.1,1279755.1,403,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332055,490388.00
05/20/2019 02:00,2,0.000,ALERT,212.83,299.07,60.033,1558332005,"201051344000955","174011545737251",0.00,6.70,0,286.14,300.57,0.0,0.0,0.000,1304830.7,1304830.7,400,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332056,490389.00
05/20/2019 02:00,2,0.000,ALERT,214.41,301.77,60.038,1558332005,"201051344000648","174011545737251",0.00,6.30,0,288.85,304.18,0.0,0.0,0.000,1294701.8,1294701.8,402,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558332058,490390.00
05/20/2019 02:00,2,0.000,ALERT,214.64,302.37,60.038,1558332005,"201051344000645","174011545737251",0.00,7.30,0,289.45,304.18,0.0,0.0,0.000,1299784.1,1299784.1,400,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332060,490391.00
05/20/2019 02:00,2,0.000,ALERT,214.19,302.68,60.017,1558332005,"201051344000569","174011545737251",0.00,6.70,0,290.05,305.08,0.0,0.0,0.000,1316143.8,1316143.8,404,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332062,490392.00
05/20/2019 02:00,2,0.000,ALERT,214.41,301.77,60.038,1558332005,"179051228000119","174011545737251",0.00,8.50,0,288.55,304.18,0.0,0.0,0.000,102880.9,102880.9,405,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558332064,490393.00
05/20/2019 02:15,2,0.000,ALERT,213.96,302.68,60.012,1558332904,"201051344000579","174011545737251",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,1316267.6,1316267.6,404,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558332906,490394.00
05/20/2019 02:15,2,0.000,ALERT,213.06,298.17,60.006,1558332904,"201051344001025","174011545737251",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,1299201.0,1299201.0,403,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558332908,490395.00
