ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 02:15,2,0.000,ALERT,213.29,298.77,60.012,1558332904,"201051344001093","174011545737251",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,1282550.9,1282550.9,405,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332910,490396.00
05/20/2019 02:15,2,0.000,ALERT,213.96,302.07,60.059,1558332904,"201051344000458","174011545737251",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,1298849.0,1298849.0,403,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332912,490397.00
05/20/2019 02:15,2,0.000,ALERT,213.29,299.67,59.985,1558332904,"201051344000890","174011545737251",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,1297426.4,1297426.4,404,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332913,490398.00
05/20/2019 02:15,2,0.000,ALERT,213.74,301.77,60.012,1558332904,"201051344000988","174011545737251",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,998718.6,998718.6,406,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558332915,490399.00
05/20/2019 02:15,2,0.000,ALERT,213.74,300.27,59.996,1558332904,"201051344000582","174011545737251",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,1275851.2,1275851.2,402,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332917,490400.00
05/20/2019 02:15,2,0.000,ALERT,213.96,302.68,60.028,1558332904,"201051344000868","174011545737251",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,1284322.4,1284322.4,403,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332919,490401.00
05/20/2019 02:15,2,0.000,ALERT,214.41,302.37,59.990,1558332904,"201051344000576","174011545737251",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,1302060.8,1302060.8,406,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332921,490402.00
05/20/2019 02:15,2,0.000,ALERT,213.96,301.77,60.054,1558332904,"201051344001158","174011545737251",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,1278828.5,1278828.5,406,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332924,490403.00
05/20/2019 02:15,2,0.000,ALERT,213.51,298.77,60.022,1558332904,"201051344000917","174011545737251",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,1292390.2,1292390.2,406,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558332926,490404.00
05/20/2019 02:15,2,0.000,ALERT,213.51,298.77,60.059,1558332904,"201051344000417","174011545737251",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,1033531.2,1033531.2,405,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332929,490405.00
05/20/2019 02:15,2,0.000,ALERT,213.74,299.07,60.028,1558332904,"201051344000685","174011545737251",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,1298827.0,1298827.0,407,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558332931,490406.00
05/20/2019 02:15,2,0.000,ALERT,213.51,298.77,60.028,1558332904,"201051344000651","174011545737251",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,1292054.5,1292054.5,404,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558332934,490407.00
05/20/2019 02:15,2,0.000,ALERT,213.74,302.98,60.028,1558332904,"201051344000594","174011545737251",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,1303922.4,1303922.4,405,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332936,490408.00
05/20/2019 02:15,2,0.000,ALERT,213.96,302.07,60.033,1558332904,"201051344000469","174011545737251",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,1284016.0,1284016.0,406,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332939,490409.00
05/20/2019 02:15,2,0.000,ALERT,213.74,299.67,60.038,1558332904,"201051344000585","174011545737251",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,1305722.8,1305722.8,405,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332941,490410.00
05/20/2019 02:15,2,0.000,ALERT,214.64,302.37,60.038,1558332904,"201051344000853","174011545737251",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,1307315.9,1307315.9,405,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558332943,490411.00
05/20/2019 02:15,2,0.000,ALERT,213.74,299.97,60.038,1558332904,"201051344001145","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1307070.1,1307070.1,405,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332946,490412.00
05/20/2019 02:15,2,0.000,ALERT,213.51,299.37,60.043,1558332904,"201051344000438","174011545737251",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,1300332.9,1300332.9,405,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332948,490413.00
05/20/2019 02:15,2,0.000,ALERT,213.06,299.37,60.043,1558332904,"201051344001135","174011545737251",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,1287197.2,1287197.2,404,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332951,490414.00
05/20/2019 02:15,2,0.000,ALERT,213.96,302.37,60.038,1558332904,"201051344000983","174011545737251",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,1305259.7,1305259.7,404,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332953,490415.00
05/20/2019 02:15,2,0.000,ALERT,213.29,299.07,60.038,1558332904,"201051344001203","174011545737251",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,1294955.2,1294955.2,404,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558332956,490416.00
05/20/2019 02:15,2,0.000,ALERT,213.29,299.67,60.038,1558332904,"201051344001230","174011545737251",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,1290797.3,1290797.3,406,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332957,490417.00
05/20/2019 02:15,2,0.000,ALERT,213.06,299.37,59.996,1558332904,"201051344000646","174011545737251",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,1284558.0,1284558.0,403,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332959,490418.00
05/20/2019 02:15,2,0.000,ALERT,214.19,301.77,60.033,1558332904,"201051344000867","174011545737251",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,1282405.8,1282405.8,403,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332961,490419.00
05/20/2019 02:15,2,0.000,ALERT,214.64,301.77,60.022,1558332904,"201051344000633","174011545737251",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,1279755.1,1279755.1,405,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332963,490420.00
05/20/2019 02:15,2,0.000,ALERT,213.06,299.67,60.022,1558332904,"201051344000955","174011545737251",0.00,6.70,0,297.26,300.57,0.0,0.0,0.000,1304830.7,1304830.7,402,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332965,490421.00
05/20/2019 02:15,2,0.000,ALERT,214.19,301.47,60.033,1558332904,"201051344000648","174011545737251",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,1294701.8,1294701.8,404,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558332967,490422.00
05/20/2019 02:15,2,0.000,ALERT,214.41,302.07,60.059,1558332904,"201051344000645","174011545737251",0.00,7.30,0,300.57,303.88,0.0,0.0,0.000,1299784.1,1299784.1,402,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558332969,490423.00
05/20/2019 02:15,2,0.000,ALERT,214.19,302.68,60.033,1558332904,"201051344000569","174011545737251",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,1316143.8,1316143.8,406,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558332970,490424.00
05/20/2019 02:15,2,0.000,ALERT,214.19,301.47,60.001,1558332904,"179051228000119","174011545737251",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,102880.9,102880.9,407,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558332972,490425.00
05/20/2019 02:30,2,0.000,ALERT,213.51,301.77,60.038,1558333804,"201051344000579","174011545737251",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,1316267.6,1316267.6,406,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558333806,490426.00
05/20/2019 02:30,2,0.000,ALERT,213.29,298.77,60.028,1558333804,"201051344001025","174011545737251",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,1299201.0,1299201.0,405,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333808,490427.00
05/20/2019 02:30,2,0.000,ALERT,213.51,299.37,60.043,1558333804,"201051344001093","174011545737251",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,1282550.9,1282550.9,407,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333810,490428.00
05/20/2019 02:30,2,0.000,ALERT,213.06,300.87,60.001,1558333804,"201051344000458","174011545737251",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,1298849.0,1298849.0,405,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333811,490429.00
05/20/2019 02:30,2,0.000,ALERT,213.06,299.37,60.022,1558333804,"201051344000890","174011545737251",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,1297426.4,1297426.4,406,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333813,490430.00
05/20/2019 02:30,2,0.000,ALERT,213.06,300.57,59.990,1558333804,"201051344000988","174011545737251",0.00,7.00,0,296.96,303.58,0.0,0.0,0.000,998718.6,998718.6,408,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333815,490431.00
05/20/2019 02:30,2,0.000,ALERT,213.74,299.97,60.033,1558333804,"201051344000582","174011545737251",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,1275851.2,1275851.2,404,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333817,490432.00
05/20/2019 02:30,2,0.000,ALERT,213.29,301.47,60.022,1558333804,"201051344000868","174011545737251",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,1284322.4,1284322.4,405,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333819,490433.00
05/20/2019 02:30,2,0.000,ALERT,213.74,301.47,60.022,1558333804,"201051344000576","174011545737251",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,1302060.8,1302060.8,408,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333820,490434.00
05/20/2019 02:30,2,0.000,ALERT,213.51,300.87,60.017,1558333804,"201051344001158","174011545737251",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,1278828.5,1278828.5,408,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333822,490435.00
05/20/2019 02:30,2,0.000,ALERT,213.51,298.77,60.049,1558333804,"201051344000917","174011545737251",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,1292390.2,1292390.2,408,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333824,490436.00
05/20/2019 02:30,2,0.000,ALERT,213.51,298.77,60.028,1558333804,"201051344000417","174011545737251",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,1033531.2,1033531.2,407,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333826,490437.00
05/20/2019 02:30,2,0.000,ALERT,213.51,299.37,60.033,1558333804,"201051344000685","174011545737251",0.00,7.00,0,297.57,300.87,0.0,0.0,0.000,1298827.0,1298827.0,409,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558333828,490438.00
05/20/2019 02:30,2,0.000,ALERT,213.51,298.47,60.033,1558333804,"201051344000651","174011545737251",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,1292054.5,1292054.5,406,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333829,490439.00
05/20/2019 02:30,2,0.000,ALERT,213.06,301.47,60.022,1558333804,"201051344000594","174011545737251",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,1303922.4,1303922.4,407,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333831,490440.00
05/20/2019 02:30,2,0.000,ALERT,213.51,300.87,60.028,1558333804,"201051344000469","174011545737251",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,1284016.0,1284016.0,408,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333833,490441.00
05/20/2019 02:30,2,0.000,ALERT,213.51,299.37,60.028,1558333804,"201051344000585","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1305722.8,1305722.8,407,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558333835,490442.00
05/20/2019 02:30,2,0.000,ALERT,213.96,300.87,60.028,1558333804,"201051344000853","174011545737251",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,1307315.9,1307315.9,407,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333837,490443.00
05/20/2019 02:30,2,0.000,ALERT,213.74,299.37,60.033,1558333804,"201051344001145","174011545737251",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,1307070.1,1307070.1,407,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333839,490444.00
05/20/2019 02:30,2,0.000,ALERT,213.51,299.07,60.028,1558333804,"201051344000438","174011545737251",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,1300332.9,1300332.9,407,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333840,490445.00
05/20/2019 02:30,2,0.000,ALERT,213.06,299.37,59.990,1558333804,"201051344001135","174011545737251",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,1287197.2,1287197.2,406,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333842,490446.00
05/20/2019 02:30,2,0.000,ALERT,213.51,301.17,60.038,1558333804,"201051344000983","174011545737251",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,1305259.7,1305259.7,406,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558333844,490447.00
05/20/2019 02:30,2,0.000,ALERT,213.51,299.07,60.070,1558333804,"201051344001203","174011545737251",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,1294955.2,1294955.2,406,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558333846,490448.00
05/20/2019 02:30,2,0.000,ALERT,213.29,299.67,60.038,1558333804,"201051344001230","174011545737251",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,1290797.3,1290797.3,409,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333848,490449.00
05/20/2019 02:30,2,0.000,ALERT,213.06,299.07,60.043,1558333804,"201051344000646","174011545737251",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,1284558.0,1284558.0,406,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558333851,490450.00
05/20/2019 02:30,2,0.000,ALERT,213.51,300.27,60.038,1558333804,"201051344000867","174011545737251",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,1282405.8,1282405.8,405,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333852,490451.00
05/20/2019 02:30,2,0.000,ALERT,213.74,300.57,60.038,1558333804,"201051344000633","174011545737251",0.00,6.70,0,297.87,303.58,0.0,0.0,0.000,1279755.1,1279755.1,407,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333854,490452.00
05/20/2019 02:30,2,0.000,ALERT,212.83,299.07,60.038,1558333804,"201051344000955","174011545737251",0.00,7.00,0,297.87,300.87,0.0,0.0,0.000,1304830.7,1304830.7,404,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333856,490453.00
05/20/2019 02:30,2,0.000,ALERT,213.51,300.27,60.012,1558333804,"201051344000648","174011545737251",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,1294701.8,1294701.8,406,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333858,490454.00
05/20/2019 02:30,2,0.000,ALERT,213.74,301.17,60.038,1558333804,"201051344000645","174011545737251",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,1299784.1,1299784.1,404,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558333860,490455.00
05/20/2019 02:30,2,0.000,ALERT,213.29,301.47,60.070,1558333804,"201051344000569","174011545737251",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,1316143.8,1316143.8,408,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558333861,490456.00
05/20/2019 02:30,2,0.000,ALERT,213.74,300.87,60.038,1558333804,"179051228000119","174011545737251",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,102880.9,102880.9,409,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558333863,490457.00
05/20/2019 02:45,2,0.000,ALERT,212.83,300.87,60.017,1558334705,"201051344000579","174011545737251",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,1316267.6,1316267.6,408,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334707,490458.00
05/20/2019 02:45,2,0.000,ALERT,212.83,298.17,60.017,1558334705,"201051344001025","174011545737251",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,1299201.0,1299201.0,407,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334709,490459.00
05/20/2019 02:45,2,0.000,ALERT,212.83,298.47,60.017,1558334705,"201051344001093","174011545737251",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,1282550.9,1282550.9,409,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334710,490460.00
05/20/2019 02:45,2,0.000,ALERT,212.83,300.27,60.022,1558334705,"201051344000458","174011545737251",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,1298849.0,1298849.0,407,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334712,490461.00
05/20/2019 02:45,2,0.000,ALERT,212.61,299.07,60.022,1558334705,"201051344000890","174011545737251",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,1297426.4,1297426.4,408,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334714,490462.00
05/20/2019 02:45,2,0.000,ALERT,212.83,299.97,60.028,1558334705,"201051344000988","174011545737251",0.00,7.00,0,296.36,302.98,0.0,0.0,0.000,998718.6,998718.6,410,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334716,490463.00
05/20/2019 02:45,2,0.000,ALERT,213.06,299.67,60.022,1558334705,"201051344000582","174011545737251",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,1275851.2,1275851.2,406,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334718,490464.00
05/20/2019 02:45,2,0.000,ALERT,212.83,300.87,60.028,1558334705,"201051344000868","174011545737251",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,1284322.4,1284322.4,407,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558334719,490465.00
05/20/2019 02:45,2,0.000,ALERT,213.29,300.57,60.038,1558334705,"201051344000576","174011545737251",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,1302060.8,1302060.8,410,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334721,490466.00
05/20/2019 02:45,2,0.000,ALERT,212.83,299.97,60.022,1558334705,"201051344001158","174011545737251",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,1278828.5,1278828.5,410,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334723,490467.00
05/20/2019 02:45,2,0.000,ALERT,212.83,297.87,60.022,1558334705,"201051344000917","174011545737251",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,1292390.2,1292390.2,410,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334725,490468.00
05/20/2019 02:45,2,0.000,ALERT,212.83,298.17,60.028,1558334705,"201051344000417","174011545737251",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,1033531.2,1033531.2,409,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558334727,490469.00
05/20/2019 02:45,2,0.000,ALERT,213.06,298.47,60.017,1558334705,"201051344000685","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1298827.0,1298827.0,411,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334729,490470.00
05/20/2019 02:45,2,0.000,ALERT,212.83,297.87,60.022,1558334705,"201051344000651","174011545737251",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,1292054.5,1292054.5,408,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334730,490471.00
05/20/2019 02:45,2,0.000,ALERT,212.61,300.87,60.022,1558334705,"201051344000594","174011545737251",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,1303922.4,1303922.4,409,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334732,490472.00
05/20/2019 02:45,2,0.000,ALERT,212.83,300.27,60.022,1558334705,"201051344000469","174011545737251",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,1284016.0,1284016.0,410,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334734,490473.00
05/20/2019 02:45,2,0.000,ALERT,212.61,298.77,60.070,1558334705,"201051344000585","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1305722.8,1305722.8,409,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558334736,490474.00
05/20/2019 02:45,2,0.000,ALERT,213.51,300.27,60.022,1558334705,"201051344000853","174011545737251",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,1307315.9,1307315.9,409,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334738,490475.00
05/20/2019 02:45,2,0.000,ALERT,213.06,299.07,60.028,1558334705,"201051344001145","174011545737251",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,1307070.1,1307070.1,409,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558334740,490476.00
05/20/2019 02:45,2,0.000,ALERT,212.83,298.77,60.028,1558334705,"201051344000438","174011545737251",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,1300332.9,1300332.9,409,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334741,490477.00
05/20/2019 02:45,2,0.000,ALERT,212.38,298.77,60.017,1558334705,"201051344001135","174011545737251",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,1287197.2,1287197.2,408,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558334743,490478.00
05/20/2019 02:45,2,0.000,ALERT,212.83,300.57,60.022,1558334705,"201051344000983","174011545737251",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,1305259.7,1305259.7,408,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334745,490479.00
05/20/2019 02:45,2,0.000,ALERT,212.61,298.47,60.043,1558334705,"201051344001203","174011545737251",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,1294955.2,1294955.2,408,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334747,490480.00
05/20/2019 02:45,2,0.000,ALERT,212.61,299.37,60.017,1558334705,"201051344001230","174011545737251",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,1290797.3,1290797.3,411,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334749,490481.00
05/20/2019 02:45,2,0.000,ALERT,212.38,298.47,60.022,1558334705,"201051344000646","174011545737251",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,1284558.0,1284558.0,408,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334750,490482.00
05/20/2019 02:45,2,0.000,ALERT,213.29,300.57,60.054,1558334705,"201051344000867","174011545737251",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,1282405.8,1282405.8,407,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334752,490483.00
05/20/2019 02:45,2,0.000,ALERT,213.74,300.57,60.022,1558334705,"201051344000633","174011545737251",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,1279755.1,1279755.1,409,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334754,490484.00
05/20/2019 02:45,2,0.000,ALERT,212.38,298.47,59.980,1558334705,"201051344000955","174011545737251",0.00,7.00,0,297.26,300.57,0.0,0.0,0.000,1304830.7,1304830.7,406,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334756,490485.00
05/20/2019 02:45,2,0.000,ALERT,213.29,299.97,60.012,1558334705,"201051344000648","174011545737251",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,1294701.8,1294701.8,408,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334758,490486.00
05/20/2019 02:45,2,0.000,ALERT,213.51,300.27,60.022,1558334705,"201051344000645","174011545737251",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,1299784.1,1299784.1,406,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558334760,490487.00
05/20/2019 02:45,2,0.000,ALERT,213.06,300.87,60.017,1558334705,"201051344000569","174011545737251",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,1316143.8,1316143.8,410,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558334761,490488.00
05/20/2019 02:45,2,0.000,ALERT,213.29,299.97,60.017,1558334705,"179051228000119","174011545737251",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,102880.9,102880.9,411,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558334763,490489.00
05/20/2019 03:00,2,0.000,ALERT,213.29,301.77,60.043,1558335604,"201051344000579","174011545737251",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,1316267.6,1316267.6,411,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335607,490490.00
05/20/2019 03:00,2,0.000,ALERT,212.61,297.87,60.043,1558335604,"201051344001025","174011545737251",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,1299201.0,1299201.0,410,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335609,490491.00
05/20/2019 03:00,2,0.000,ALERT,212.83,298.77,60.043,1558335604,"201051344001093","174011545737251",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,1282550.9,1282550.9,412,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558335612,490492.00
05/20/2019 03:00,2,0.000,ALERT,213.06,301.47,60.043,1558335604,"201051344000458","174011545737251",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,1298849.0,1298849.0,410,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335614,490493.00
05/20/2019 03:00,2,0.000,ALERT,212.61,299.07,60.038,1558335604,"201051344000890","174011545737251",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,1297426.4,1297426.4,411,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558335616,490494.00
05/20/2019 03:00,2,0.000,ALERT,213.06,301.47,60.033,1558335604,"201051344000988","174011545737251",0.00,7.00,0,295.76,302.37,0.0,0.0,0.000,998718.6,998718.6,413,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335619,490495.00
05/20/2019 03:00,2,0.000,ALERT,213.29,299.67,60.033,1558335604,"201051344000582","174011545737251",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,1275851.2,1275851.2,409,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335621,490496.00
05/20/2019 03:00,2,0.000,ALERT,213.29,301.77,60.028,1558335604,"201051344000868","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1284322.4,1284322.4,410,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335624,490497.00
05/20/2019 03:00,2,0.000,ALERT,213.74,302.07,60.033,1558335604,"201051344000576","174011545737251",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,1302060.8,1302060.8,412,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558335625,490498.00
05/20/2019 03:00,2,0.000,ALERT,213.29,301.17,60.038,1558335604,"201051344001158","174011545737251",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,1278828.5,1278828.5,412,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335627,490499.00
05/20/2019 03:00,2,0.000,ALERT,213.06,298.17,60.038,1558335604,"201051344000917","174011545737251",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,1292390.2,1292390.2,412,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335629,490500.00
05/20/2019 03:00,2,0.000,ALERT,213.06,297.87,60.033,1558335604,"201051344000417","174011545737251",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,1033531.2,1033531.2,411,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335631,490501.00
05/20/2019 03:00,2,0.000,ALERT,213.06,298.77,60.033,1558335604,"201051344000685","174011545737251",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,1298827.0,1298827.0,413,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558335633,490502.00
05/20/2019 03:00,2,0.000,ALERT,212.83,297.87,60.028,1558335604,"201051344000651","174011545737251",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,1292054.5,1292054.5,410,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558335634,490503.00
05/20/2019 03:00,2,0.000,ALERT,213.06,302.07,59.996,1558335604,"201051344000594","174011545737251",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,1303922.4,1303922.4,411,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558335636,490504.00
05/20/2019 03:00,2,0.000,ALERT,213.29,301.47,60.070,1558335604,"201051344000469","174011545737251",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,1284016.0,1284016.0,412,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335638,490505.00
05/20/2019 03:00,2,0.000,ALERT,212.83,298.77,60.038,1558335604,"201051344000585","174011545737251",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,1305722.8,1305722.8,411,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335640,490506.00
05/20/2019 03:00,2,0.000,ALERT,213.74,301.47,60.033,1558335604,"201051344000853","174011545737251",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,1307315.9,1307315.9,411,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335642,490507.00
05/20/2019 03:00,2,0.000,ALERT,213.06,299.37,60.043,1558335604,"201051344001145","174011545737251",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,1307070.1,1307070.1,411,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558335644,490508.00
05/20/2019 03:00,2,0.000,ALERT,212.83,298.77,59.990,1558335604,"201051344000438","174011545737251",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,1300332.9,1300332.9,411,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335645,490509.00
05/20/2019 03:00,2,0.000,ALERT,212.38,298.77,60.065,1558335604,"201051344001135","174011545737251",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,1287197.2,1287197.2,410,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335647,490510.00
05/20/2019 03:00,2,0.000,ALERT,213.06,300.87,60.033,1558335604,"201051344000983","174011545737251",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,1305259.7,1305259.7,410,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558335649,490511.00
05/20/2019 03:00,2,0.000,ALERT,212.83,298.47,60.017,1558335604,"201051344001203","174011545737251",0.00,6.70,0,296.66,302.37,0.0,0.0,0.000,1294955.2,1294955.2,410,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335651,490512.00
05/20/2019 03:00,2,0.000,ALERT,212.61,299.07,60.043,1558335604,"201051344001230","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1290797.3,1290797.3,413,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335653,490513.00
05/20/2019 03:00,2,0.000,ALERT,212.38,298.47,60.043,1558335604,"201051344000646","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1284558.0,1284558.0,410,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335654,490514.00
05/20/2019 03:00,2,0.000,ALERT,213.29,300.87,60.038,1558335604,"201051344000867","174011545737251",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,1282405.8,1282405.8,410,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335657,490515.00
05/20/2019 03:00,2,0.000,ALERT,213.74,300.57,59.996,1558335604,"201051344000633","174011545737251",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,1279755.1,1279755.1,412,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558335660,490516.00
05/20/2019 03:00,2,0.000,ALERT,212.61,299.07,60.038,1558335604,"201051344000955","174011545737251",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,1304830.7,1304830.7,409,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335662,490517.00
05/20/2019 03:00,2,0.000,ALERT,213.29,300.57,60.065,1558335604,"201051344000648","174011545737251",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,1294701.8,1294701.8,411,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335665,490518.00
05/20/2019 03:00,2,0.000,ALERT,213.51,301.17,60.038,1558335604,"201051344000645","174011545737251",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,1299784.1,1299784.1,409,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335667,490519.00
05/20/2019 03:00,2,0.000,ALERT,213.29,301.77,60.043,1558335604,"201051344000569","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1316143.8,1316143.8,412,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558335669,490520.00
05/20/2019 03:00,2,0.000,ALERT,213.51,300.87,60.038,1558335604,"179051228000119","174011545737251",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,102880.9,102880.9,413,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558335671,490521.00
05/20/2019 03:15,2,0.000,ALERT,213.51,302.37,59.985,1558336504,"201051344000579","174011545737251",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,1316267.6,1316267.6,413,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336506,490522.00
05/20/2019 03:15,2,0.000,ALERT,213.06,298.77,59.990,1558336504,"201051344001025","174011545737251",0.00,6.30,0,296.06,301.47,0.0,0.0,0.000,1299201.0,1299201.0,412,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336508,490523.00
05/20/2019 03:15,2,0.000,ALERT,213.29,299.37,59.953,1558336504,"201051344001093","174011545737251",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,1282550.9,1282550.9,414,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336510,490524.00
05/20/2019 03:15,2,0.000,ALERT,213.29,301.77,60.001,1558336504,"201051344000458","174011545737251",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,1298849.0,1298849.0,412,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558336511,490525.00
05/20/2019 03:15,2,0.000,ALERT,213.06,299.67,59.969,1558336504,"201051344000890","174011545737251",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,1297426.4,1297426.4,413,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336513,490526.00
05/20/2019 03:15,2,0.000,ALERT,213.29,301.47,59.996,1558336504,"201051344000988","174011545737251",0.00,7.00,0,296.66,303.28,0.0,0.0,0.000,998718.6,998718.6,415,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558336515,490527.00
05/20/2019 03:15,2,0.000,ALERT,213.74,300.27,60.006,1558336504,"201051344000582","174011545737251",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,1275851.2,1275851.2,411,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336517,490528.00
05/20/2019 03:15,2,0.000,ALERT,213.51,302.37,60.001,1558336504,"201051344000868","174011545737251",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,1284322.4,1284322.4,412,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558336519,490529.00
05/20/2019 03:15,2,0.000,ALERT,213.96,302.07,60.001,1558336504,"201051344000576","174011545737251",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,1302060.8,1302060.8,414,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558336521,490530.00
05/20/2019 03:15,2,0.000,ALERT,213.51,301.47,60.001,1558336504,"201051344001158","174011545737251",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,1278828.5,1278828.5,414,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558336522,490531.00
05/20/2019 03:15,2,0.000,ALERT,213.29,298.77,59.985,1558336504,"201051344000917","174011545737251",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,1292390.2,1292390.2,414,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558336524,490532.00
05/20/2019 03:15,2,0.000,ALERT,213.29,298.77,59.975,1558336504,"201051344000417","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1033531.2,1033531.2,413,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336526,490533.00
05/20/2019 03:15,2,0.000,ALERT,213.51,299.07,60.001,1558336504,"201051344000685","174011545737251",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,1298827.0,1298827.0,415,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336528,490534.00
05/20/2019 03:15,2,0.000,ALERT,213.29,298.47,60.001,1558336504,"201051344000651","174011545737251",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,1292054.5,1292054.5,412,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336530,490535.00
05/20/2019 03:15,2,0.000,ALERT,213.29,302.37,59.996,1558336504,"201051344000594","174011545737251",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,1303922.4,1303922.4,413,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336531,490536.00
05/20/2019 03:15,2,0.000,ALERT,213.51,301.77,59.969,1558336504,"201051344000469","174011545737251",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,1284016.0,1284016.0,414,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336533,490537.00
05/20/2019 03:15,2,0.000,ALERT,213.29,299.67,60.001,1558336504,"201051344000585","174011545737251",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,1305722.8,1305722.8,413,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336535,490538.00
05/20/2019 03:15,2,0.000,ALERT,213.96,301.77,59.969,1558336504,"201051344000853","174011545737251",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,1307315.9,1307315.9,413,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336537,490539.00
05/20/2019 03:15,2,0.000,ALERT,213.29,299.67,60.006,1558336504,"201051344001145","174011545737251",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,1307070.1,1307070.1,413,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336539,490540.00
