ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 03:15,2,0.000,ALERT,213.29,299.37,60.028,1558336504,"201051344000438","174011545737251",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,1300332.9,1300332.9,413,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558336541,490541.00
05/20/2019 03:15,2,0.000,ALERT,212.83,299.37,60.006,1558336504,"201051344001135","174011545737251",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,1287197.2,1287197.2,412,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336542,490542.00
05/20/2019 03:15,2,0.000,ALERT,213.51,302.07,60.006,1558336504,"201051344000983","174011545737251",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,1305259.7,1305259.7,412,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336544,490543.00
05/20/2019 03:15,2,0.000,ALERT,213.29,299.07,60.001,1558336504,"201051344001203","174011545737251",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,1294955.2,1294955.2,412,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558336546,490544.00
05/20/2019 03:15,2,0.000,ALERT,213.06,299.67,60.006,1558336504,"201051344001230","174011545737251",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,1290797.3,1290797.3,415,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336548,490545.00
05/20/2019 03:15,2,0.000,ALERT,212.83,299.07,60.054,1558336504,"201051344000646","174011545737251",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,1284558.0,1284558.0,412,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336550,490546.00
05/20/2019 03:15,2,0.000,ALERT,213.74,301.77,59.969,1558336504,"201051344000867","174011545737251",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,1282405.8,1282405.8,412,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336551,490547.00
05/20/2019 03:15,2,0.000,ALERT,213.96,301.77,60.022,1558336504,"201051344000633","174011545737251",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,1279755.1,1279755.1,414,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558336553,490548.00
05/20/2019 03:15,2,0.000,ALERT,212.61,299.37,59.980,1558336504,"201051344000955","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1304830.7,1304830.7,411,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336555,490549.00
05/20/2019 03:15,2,0.000,ALERT,213.51,301.17,60.038,1558336504,"201051344000648","174011545737251",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,1294701.8,1294701.8,413,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336557,490550.00
05/20/2019 03:15,2,0.000,ALERT,213.96,302.07,60.017,1558336504,"201051344000645","174011545737251",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,1299784.1,1299784.1,411,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336559,490551.00
05/20/2019 03:15,2,0.000,ALERT,213.51,302.68,60.028,1558336504,"201051344000569","174011545737251",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,1316143.8,1316143.8,414,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558336560,490552.00
05/20/2019 03:15,2,0.000,ALERT,213.74,301.47,59.980,1558336504,"179051228000119","174011545737251",0.00,9.00,0,297.26,302.98,0.0,0.0,0.000,102880.9,102880.9,415,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558336562,490553.00
05/20/2019 03:30,2,0.000,ALERT,213.29,302.37,60.028,1558337404,"201051344000579","174011545737251",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,1316267.6,1316267.6,415,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337406,490554.00
05/20/2019 03:30,2,0.000,ALERT,213.06,298.77,60.028,1558337404,"201051344001025","174011545737251",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,1299201.0,1299201.0,414,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337408,490555.00
05/20/2019 03:30,2,0.000,ALERT,213.06,299.37,60.028,1558337404,"201051344001093","174011545737251",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,1282550.9,1282550.9,416,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337410,490556.00
05/20/2019 03:30,2,0.000,ALERT,213.29,302.07,60.028,1558337404,"201051344000458","174011545737251",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,1298849.0,1298849.0,414,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337412,490557.00
05/20/2019 03:30,2,0.000,ALERT,213.06,299.97,60.017,1558337404,"201051344000890","174011545737251",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,1297426.4,1297426.4,415,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337413,490558.00
05/20/2019 03:30,2,0.000,ALERT,213.29,301.77,60.033,1558337404,"201051344000988","174011545737251",0.00,7.00,0,297.26,303.58,0.0,0.0,0.000,998718.6,998718.6,417,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337415,490559.00
05/20/2019 03:30,2,0.000,ALERT,213.74,300.57,60.033,1558337404,"201051344000582","174011545737251",0.00,6.70,0,298.47,301.77,0.0,0.0,0.000,1275851.2,1275851.2,413,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337417,490560.00
05/20/2019 03:30,2,0.000,ALERT,213.51,302.68,59.990,1558337404,"201051344000868","174011545737251",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,1284322.4,1284322.4,414,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337419,490561.00
05/20/2019 03:30,2,0.000,ALERT,213.96,302.68,60.028,1558337404,"201051344000576","174011545737251",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,1302060.8,1302060.8,416,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337421,490562.00
05/20/2019 03:30,2,0.000,ALERT,213.51,302.07,60.028,1558337404,"201051344001158","174011545737251",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,1278828.5,1278828.5,416,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337422,490563.00
05/20/2019 03:30,2,0.000,ALERT,213.29,299.37,60.033,1558337404,"201051344000917","174011545737251",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,1292390.2,1292390.2,416,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337424,490564.00
05/20/2019 03:30,2,0.000,ALERT,213.51,299.37,60.028,1558337404,"201051344000417","174011545737251",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,1033531.2,1033531.2,415,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337426,490565.00
05/20/2019 03:30,2,0.000,ALERT,213.51,299.97,60.017,1558337404,"201051344000685","174011545737251",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,1298827.0,1298827.0,417,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558337428,490566.00
05/20/2019 03:30,2,0.000,ALERT,213.29,299.37,60.070,1558337404,"201051344000651","174011545737251",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,1292054.5,1292054.5,414,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337430,490567.00
05/20/2019 03:30,2,0.000,ALERT,213.06,302.68,60.033,1558337404,"201051344000594","174011545737251",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,1303922.4,1303922.4,415,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337432,490568.00
05/20/2019 03:30,2,0.000,ALERT,213.51,302.37,60.033,1558337404,"201051344000469","174011545737251",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,1284016.0,1284016.0,416,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558337433,490569.00
05/20/2019 03:30,2,0.000,ALERT,213.51,300.27,60.070,1558337404,"201051344000585","174011545737251",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1305722.8,1305722.8,415,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337435,490570.00
05/20/2019 03:30,2,0.000,ALERT,214.19,302.37,60.043,1558337404,"201051344000853","174011545737251",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,1307315.9,1307315.9,415,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337437,490571.00
05/20/2019 03:30,2,0.000,ALERT,213.51,300.27,59.996,1558337404,"201051344001145","174011545737251",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,1307070.1,1307070.1,415,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337439,490572.00
05/20/2019 03:30,2,0.000,ALERT,213.51,300.27,60.001,1558337404,"201051344000438","174011545737251",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,1300332.9,1300332.9,415,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337441,490573.00
05/20/2019 03:30,2,0.000,ALERT,213.06,299.97,60.028,1558337404,"201051344001135","174011545737251",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,1287197.2,1287197.2,414,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558337442,490574.00
05/20/2019 03:30,2,0.000,ALERT,213.51,302.68,60.033,1558337404,"201051344000983","174011545737251",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,1305259.7,1305259.7,414,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337444,490575.00
05/20/2019 03:30,2,0.000,ALERT,213.29,299.67,60.022,1558337404,"201051344001203","174011545737251",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,1294955.2,1294955.2,414,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337446,490576.00
05/20/2019 03:30,2,0.000,ALERT,213.29,300.27,60.028,1558337404,"201051344001230","174011545737251",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,1290797.3,1290797.3,417,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337448,490577.00
05/20/2019 03:30,2,0.000,ALERT,212.83,299.67,60.028,1558337404,"201051344000646","174011545737251",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,1284558.0,1284558.0,414,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337450,490578.00
05/20/2019 03:30,2,0.000,ALERT,213.74,301.77,60.022,1558337404,"201051344000867","174011545737251",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,1282405.8,1282405.8,414,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337451,490579.00
05/20/2019 03:30,2,0.000,ALERT,213.96,301.77,60.022,1558337404,"201051344000633","174011545737251",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,1279755.1,1279755.1,416,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337453,490580.00
05/20/2019 03:30,2,0.000,ALERT,212.83,299.67,59.985,1558337404,"201051344000955","174011545737251",0.00,7.00,0,297.57,300.87,0.0,0.0,0.000,1304830.7,1304830.7,413,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337455,490581.00
05/20/2019 03:30,2,0.000,ALERT,213.51,300.87,60.059,1558337404,"201051344000648","174011545737251",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,1294701.8,1294701.8,415,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558337457,490582.00
05/20/2019 03:30,2,0.000,ALERT,213.96,302.07,60.001,1558337404,"201051344000645","174011545737251",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,1299784.1,1299784.1,413,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558337459,490583.00
05/20/2019 03:30,2,0.000,ALERT,213.29,302.37,60.022,1558337404,"201051344000569","174011545737251",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,1316143.8,1316143.8,416,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558337461,490584.00
05/20/2019 03:30,2,0.000,ALERT,213.74,301.47,60.017,1558337404,"179051228000119","174011545737251",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,102880.9,102880.9,417,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558337462,490585.00
05/20/2019 03:45,2,0.000,ALERT,213.29,302.37,60.001,1558338303,"201051344000579","174011545737251",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,1316267.6,1316267.6,417,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558338306,490586.00
05/20/2019 03:45,2,0.000,ALERT,212.83,298.47,59.996,1558338303,"201051344001025","174011545737251",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,1299201.0,1299201.0,416,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558338307,490587.00
05/20/2019 03:45,2,0.000,ALERT,213.06,299.07,60.001,1558338303,"201051344001093","174011545737251",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,1282550.9,1282550.9,418,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338309,490588.00
05/20/2019 03:45,2,0.000,ALERT,213.29,302.07,59.969,1558338303,"201051344000458","174011545737251",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,1298849.0,1298849.0,416,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338311,490589.00
05/20/2019 03:45,2,0.000,ALERT,213.06,299.37,60.012,1558338303,"201051344000890","174011545737251",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,1297426.4,1297426.4,417,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338313,490590.00
05/20/2019 03:45,2,0.000,ALERT,213.29,301.47,60.001,1558338303,"201051344000988","174011545737251",0.00,7.30,0,297.57,303.58,0.0,0.0,0.000,998718.6,998718.6,419,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338315,490591.00
05/20/2019 03:45,2,0.000,ALERT,213.51,300.27,60.001,1558338303,"201051344000582","174011545737251",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,1275851.2,1275851.2,415,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338317,490592.00
05/20/2019 03:45,2,0.000,ALERT,213.29,302.37,60.006,1558338303,"201051344000868","174011545737251",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,1284322.4,1284322.4,416,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338318,490593.00
05/20/2019 03:45,2,0.000,ALERT,213.96,302.37,60.006,1558338303,"201051344000576","174011545737251",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,1302060.8,1302060.8,418,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338320,490594.00
05/20/2019 03:45,2,0.000,ALERT,213.51,301.77,59.990,1558338303,"201051344001158","174011545737251",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,1278828.5,1278828.5,418,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338322,490595.00
05/20/2019 03:45,2,0.000,ALERT,213.29,298.77,60.012,1558338303,"201051344000917","174011545737251",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,1292390.2,1292390.2,418,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338324,490596.00
05/20/2019 03:45,2,0.000,ALERT,213.29,299.07,60.022,1558338303,"201051344000417","174011545737251",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,1033531.2,1033531.2,417,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338326,490597.00
05/20/2019 03:45,2,0.000,ALERT,213.51,299.67,59.969,1558338303,"201051344000685","174011545737251",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,1298827.0,1298827.0,419,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338327,490598.00
05/20/2019 03:45,2,0.000,ALERT,213.29,298.47,60.033,1558338303,"201051344000651","174011545737251",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,1292054.5,1292054.5,416,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558338329,490599.00
05/20/2019 03:45,2,0.000,ALERT,213.06,302.07,60.012,1558338303,"201051344000594","174011545737251",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,1303922.4,1303922.4,417,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558338331,490600.00
05/20/2019 03:45,2,0.000,ALERT,213.51,301.47,60.012,1558338303,"201051344000469","174011545737251",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,1284016.0,1284016.0,418,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338333,490601.00
05/20/2019 03:45,2,0.000,ALERT,213.29,299.07,59.980,1558338303,"201051344000585","174011545737251",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,1305722.8,1305722.8,417,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338335,490602.00
05/20/2019 03:45,2,0.000,ALERT,213.96,301.77,60.017,1558338303,"201051344000853","174011545737251",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,1307315.9,1307315.9,417,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338336,490603.00
05/20/2019 03:45,2,0.000,ALERT,213.29,299.37,60.022,1558338303,"201051344001145","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1307070.1,1307070.1,417,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338338,490604.00
05/20/2019 03:45,2,0.000,ALERT,213.29,299.07,60.017,1558338303,"201051344000438","174011545737251",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,1300332.9,1300332.9,417,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558338340,490605.00
05/20/2019 03:45,2,0.000,ALERT,212.61,299.07,60.033,1558338303,"201051344001135","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1287197.2,1287197.2,416,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338342,490606.00
05/20/2019 03:45,2,0.000,ALERT,213.51,302.37,60.012,1558338303,"201051344000983","174011545737251",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,1305259.7,1305259.7,416,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338344,490607.00
05/20/2019 03:45,2,0.000,ALERT,213.06,299.07,60.017,1558338303,"201051344001203","174011545737251",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,1294955.2,1294955.2,416,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558338346,490608.00
05/20/2019 03:45,2,0.000,ALERT,213.06,299.67,60.022,1558338303,"201051344001230","174011545737251",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,1290797.3,1290797.3,419,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558338348,490609.00
05/20/2019 03:45,2,0.000,ALERT,212.61,298.77,60.065,1558338303,"201051344000646","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1284558.0,1284558.0,416,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338349,490610.00
05/20/2019 03:45,2,0.000,ALERT,213.74,301.47,60.033,1558338303,"201051344000867","174011545737251",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,1282405.8,1282405.8,416,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338351,490611.00
05/20/2019 03:45,2,0.000,ALERT,213.96,301.17,60.028,1558338303,"201051344000633","174011545737251",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,1279755.1,1279755.1,418,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338353,490612.00
05/20/2019 03:45,2,0.000,ALERT,212.61,299.07,60.017,1558338303,"201051344000955","174011545737251",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,1304830.7,1304830.7,415,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558338355,490613.00
05/20/2019 03:45,2,0.000,ALERT,213.51,301.17,60.001,1558338303,"201051344000648","174011545737251",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,1294701.8,1294701.8,417,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338357,490614.00
05/20/2019 03:45,2,0.000,ALERT,213.74,301.77,60.065,1558338303,"201051344000645","174011545737251",0.00,7.30,0,300.27,303.58,0.0,0.0,0.000,1299784.1,1299784.1,415,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338358,490615.00
05/20/2019 03:45,2,0.000,ALERT,213.51,302.37,60.054,1558338303,"201051344000569","174011545737251",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,1316143.8,1316143.8,418,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558338360,490616.00
05/20/2019 03:45,2,0.000,ALERT,213.74,301.47,59.975,1558338303,"179051228000119","174011545737251",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,102880.9,102880.9,419,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558338362,490617.00
05/20/2019 04:00,2,0.000,ALERT,213.29,302.37,60.017,1558339204,"201051344000579","174011545737251",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,1316267.6,1316267.6,419,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339206,490618.00
05/20/2019 04:00,2,0.000,ALERT,212.83,298.77,60.012,1558339204,"201051344001025","174011545737251",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,1299201.0,1299201.0,418,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339208,490619.00
05/20/2019 04:00,2,0.000,ALERT,213.29,299.37,60.054,1558339204,"201051344001093","174011545737251",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,1282550.9,1282550.9,420,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339210,490620.00
05/20/2019 04:00,2,0.000,ALERT,213.29,302.07,60.065,1558339204,"201051344000458","174011545737251",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,1298849.0,1298849.0,418,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339211,490621.00
05/20/2019 04:00,2,0.000,ALERT,213.06,299.97,60.022,1558339204,"201051344000890","174011545737251",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,1297426.4,1297426.4,419,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339213,490622.00
05/20/2019 04:00,2,0.000,ALERT,213.29,302.07,60.017,1558339204,"201051344000988","174011545737251",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,998718.6,998718.6,421,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339215,490623.00
05/20/2019 04:00,2,0.000,ALERT,213.51,300.27,59.985,1558339204,"201051344000582","174011545737251",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,1275851.2,1275851.2,417,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339217,490624.00
05/20/2019 04:00,2,0.000,ALERT,213.06,302.37,60.017,1558339204,"201051344000868","174011545737251",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,1284322.4,1284322.4,418,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339219,490625.00
05/20/2019 04:00,2,0.000,ALERT,213.51,302.37,59.996,1558339204,"201051344000576","174011545737251",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,1302060.8,1302060.8,420,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558339220,490626.00
05/20/2019 04:00,2,0.000,ALERT,213.29,301.47,60.028,1558339204,"201051344001158","174011545737251",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,1278828.5,1278828.5,420,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339222,490627.00
05/20/2019 04:00,2,0.000,ALERT,213.06,298.77,60.022,1558339204,"201051344000917","174011545737251",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,1292390.2,1292390.2,420,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339224,490628.00
05/20/2019 04:00,2,0.000,ALERT,213.06,299.07,60.028,1558339204,"201051344000417","174011545737251",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,1033531.2,1033531.2,419,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558339226,490629.00
05/20/2019 04:00,2,0.000,ALERT,213.29,299.07,59.969,1558339204,"201051344000685","174011545737251",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,1298827.0,1298827.0,421,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339228,490630.00
05/20/2019 04:00,2,0.000,ALERT,213.29,298.77,60.033,1558339204,"201051344000651","174011545737251",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,1292054.5,1292054.5,418,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558339230,490631.00
05/20/2019 04:00,2,0.000,ALERT,213.06,302.68,60.022,1558339204,"201051344000594","174011545737251",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,1303922.4,1303922.4,419,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339232,490632.00
05/20/2019 04:00,2,0.000,ALERT,213.51,302.07,60.033,1558339204,"201051344000469","174011545737251",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,1284016.0,1284016.0,420,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558339233,490633.00
05/20/2019 04:00,2,0.000,ALERT,213.51,299.37,60.022,1558339204,"201051344000585","174011545737251",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,1305722.8,1305722.8,419,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339235,490634.00
05/20/2019 04:00,2,0.000,ALERT,213.96,301.77,60.033,1558339204,"201051344000853","174011545737251",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,1307315.9,1307315.9,419,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339237,490635.00
05/20/2019 04:00,2,0.000,ALERT,213.51,299.67,59.996,1558339204,"201051344001145","174011545737251",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,1307070.1,1307070.1,419,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339239,490636.00
05/20/2019 04:00,2,0.000,ALERT,213.29,299.07,60.022,1558339204,"201051344000438","174011545737251",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,1300332.9,1300332.9,419,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339241,490637.00
05/20/2019 04:00,2,0.000,ALERT,212.83,299.37,60.054,1558339204,"201051344001135","174011545737251",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,1287197.2,1287197.2,418,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339243,490638.00
05/20/2019 04:00,2,0.000,ALERT,213.29,301.77,60.022,1558339204,"201051344000983","174011545737251",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,1305259.7,1305259.7,418,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339244,490639.00
05/20/2019 04:00,2,0.000,ALERT,213.29,298.77,60.038,1558339204,"201051344001203","174011545737251",0.00,7.00,0,297.26,302.68,0.0,0.0,0.000,1294955.2,1294955.2,418,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339246,490640.00
05/20/2019 04:00,2,0.000,ALERT,213.06,299.67,60.022,1558339204,"201051344001230","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1290797.3,1290797.3,421,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558339248,490641.00
05/20/2019 04:00,2,0.000,ALERT,212.61,298.77,60.022,1558339204,"201051344000646","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1284558.0,1284558.0,418,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339250,490642.00
05/20/2019 04:00,2,0.000,ALERT,213.51,301.17,60.038,1558339204,"201051344000867","174011545737251",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,1282405.8,1282405.8,418,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339252,490643.00
05/20/2019 04:00,2,0.000,ALERT,213.96,301.47,60.028,1558339204,"201051344000633","174011545737251",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,1279755.1,1279755.1,420,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558339253,490644.00
05/20/2019 04:00,2,0.000,ALERT,212.61,299.37,60.070,1558339204,"201051344000955","174011545737251",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,1304830.7,1304830.7,417,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339255,490645.00
05/20/2019 04:00,2,0.000,ALERT,213.51,300.87,60.028,1558339204,"201051344000648","174011545737251",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,1294701.8,1294701.8,419,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339257,490646.00
05/20/2019 04:00,2,0.000,ALERT,213.74,301.77,60.028,1558339204,"201051344000645","174011545737251",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,1299784.1,1299784.1,417,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339259,490647.00
05/20/2019 04:00,2,0.000,ALERT,213.29,302.37,60.033,1558339204,"201051344000569","174011545737251",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,1316143.8,1316143.8,420,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558339261,490648.00
05/20/2019 04:00,2,0.000,ALERT,213.51,301.47,60.022,1558339204,"179051228000119","174011545737251",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,102880.9,102880.9,421,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558339263,490649.00
05/20/2019 04:15,2,0.000,ALERT,213.06,302.07,60.028,1558340104,"201051344000579","174011545737251",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,1316267.6,1316267.6,421,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340106,490650.00
05/20/2019 04:15,2,0.000,ALERT,212.61,298.17,60.065,1558340104,"201051344001025","174011545737251",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,1299201.0,1299201.0,420,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340108,490651.00
05/20/2019 04:15,2,0.000,ALERT,212.83,298.77,60.033,1558340104,"201051344001093","174011545737251",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,1282550.9,1282550.9,422,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340110,490652.00
05/20/2019 04:15,2,0.000,ALERT,213.06,301.47,60.028,1558340104,"201051344000458","174011545737251",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,1298849.0,1298849.0,420,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340112,490653.00
05/20/2019 04:15,2,0.000,ALERT,212.83,299.37,60.028,1558340104,"201051344000890","174011545737251",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,1297426.4,1297426.4,421,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340113,490654.00
05/20/2019 04:15,2,0.000,ALERT,213.06,301.77,60.017,1558340104,"201051344000988","174011545737251",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,998718.6,998718.6,423,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558340115,490655.00
05/20/2019 04:15,2,0.000,ALERT,213.29,299.67,59.980,1558340104,"201051344000582","174011545737251",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,1275851.2,1275851.2,419,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340117,490656.00
05/20/2019 04:15,2,0.000,ALERT,213.06,302.07,59.996,1558340104,"201051344000868","174011545737251",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,1284322.4,1284322.4,420,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340119,490657.00
05/20/2019 04:15,2,0.000,ALERT,213.51,302.07,60.038,1558340104,"201051344000576","174011545737251",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,1302060.8,1302060.8,422,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340121,490658.00
05/20/2019 04:15,2,0.000,ALERT,213.29,301.47,60.022,1558340104,"201051344001158","174011545737251",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,1278828.5,1278828.5,422,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340122,490659.00
05/20/2019 04:15,2,0.000,ALERT,213.06,298.17,60.028,1558340104,"201051344000917","174011545737251",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,1292390.2,1292390.2,422,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340124,490660.00
05/20/2019 04:15,2,0.000,ALERT,213.06,298.47,60.022,1558340104,"201051344000417","174011545737251",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,1033531.2,1033531.2,421,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340126,490661.00
05/20/2019 04:15,2,0.000,ALERT,213.29,299.07,60.012,1558340104,"201051344000685","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1298827.0,1298827.0,423,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340128,490662.00
05/20/2019 04:15,2,0.000,ALERT,213.06,298.47,60.012,1558340104,"201051344000651","174011545737251",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,1292054.5,1292054.5,420,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558340130,490663.00
05/20/2019 04:15,2,0.000,ALERT,212.83,302.07,60.049,1558340104,"201051344000594","174011545737251",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,1303922.4,1303922.4,421,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340131,490664.00
05/20/2019 04:15,2,0.000,ALERT,213.06,301.47,60.022,1558340104,"201051344000469","174011545737251",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,1284016.0,1284016.0,422,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340133,490665.00
05/20/2019 04:15,2,0.000,ALERT,213.06,299.37,59.969,1558340104,"201051344000585","174011545737251",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,1305722.8,1305722.8,421,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340135,490666.00
05/20/2019 04:15,2,0.000,ALERT,213.74,301.47,60.012,1558340104,"201051344000853","174011545737251",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,1307315.9,1307315.9,421,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340137,490667.00
05/20/2019 04:15,2,0.000,ALERT,213.29,299.37,60.022,1558340104,"201051344001145","174011545737251",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,1307070.1,1307070.1,421,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340139,490668.00
05/20/2019 04:15,2,0.000,ALERT,213.06,299.07,60.017,1558340104,"201051344000438","174011545737251",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,1300332.9,1300332.9,421,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558340141,490669.00
05/20/2019 04:15,2,0.000,ALERT,212.61,299.07,60.022,1558340104,"201051344001135","174011545737251",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,1287197.2,1287197.2,420,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558340142,490670.00
05/20/2019 04:15,2,0.000,ALERT,213.29,302.07,60.022,1558340104,"201051344000983","174011545737251",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,1305259.7,1305259.7,420,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340144,490671.00
05/20/2019 04:15,2,0.000,ALERT,213.06,299.07,60.043,1558340104,"201051344001203","174011545737251",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,1294955.2,1294955.2,420,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558340146,490672.00
05/20/2019 04:15,2,0.000,ALERT,212.83,299.67,60.022,1558340104,"201051344001230","174011545737251",0.00,7.00,0,297.57,300.87,0.0,0.0,0.000,1290797.3,1290797.3,423,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340148,490673.00
05/20/2019 04:15,2,0.000,ALERT,212.61,299.07,60.028,1558340104,"201051344000646","174011545737251",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,1284558.0,1284558.0,420,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340150,490674.00
05/20/2019 04:15,2,0.000,ALERT,213.29,301.47,60.022,1558340104,"201051344000867","174011545737251",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,1282405.8,1282405.8,420,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340152,490675.00
05/20/2019 04:15,2,0.000,ALERT,213.96,301.77,60.012,1558340104,"201051344000633","174011545737251",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,1279755.1,1279755.1,422,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340153,490676.00
05/20/2019 04:15,2,0.000,ALERT,212.61,299.37,59.969,1558340104,"201051344000955","174011545737251",0.00,7.00,0,297.57,300.87,0.0,0.0,0.000,1304830.7,1304830.7,419,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340155,490677.00
05/20/2019 04:15,2,0.000,ALERT,213.29,300.87,59.975,1558340104,"201051344000648","174011545737251",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,1294701.8,1294701.8,421,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340157,490678.00
05/20/2019 04:15,2,0.000,ALERT,213.74,301.77,60.012,1558340104,"201051344000645","174011545737251",0.00,7.30,0,299.97,303.28,0.0,0.0,0.000,1299784.1,1299784.1,419,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340159,490679.00
05/20/2019 04:15,2,0.000,ALERT,213.29,302.37,60.012,1558340104,"201051344000569","174011545737251",0.00,7.00,0,300.57,303.88,0.0,0.0,0.000,1316143.8,1316143.8,422,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558340161,490680.00
05/20/2019 04:15,2,0.000,ALERT,213.74,301.17,60.012,1558340104,"179051228000119","174011545737251",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,102880.9,102880.9,423,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558340163,490681.00
05/20/2019 04:30,2,0.000,ALERT,212.83,301.47,60.065,1558341004,"201051344000579","174011545737251",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,1316267.6,1316267.6,423,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341006,490682.00
05/20/2019 04:30,2,0.000,ALERT,212.16,297.57,60.022,1558341004,"201051344001025","174011545737251",0.00,6.70,0,294.56,301.17,0.0,0.0,0.000,1299201.0,1299201.0,422,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341008,490683.00
05/20/2019 04:30,2,0.000,ALERT,212.38,298.17,60.049,1558341004,"201051344001093","174011545737251",0.00,7.70,0,295.16,300.57,0.0,0.0,0.000,1282550.9,1282550.9,424,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341010,490684.00
05/20/2019 04:30,2,0.000,ALERT,212.83,300.87,60.033,1558341004,"201051344000458","174011545737251",0.00,7.70,0,297.57,303.88,0.0,0.0,0.000,1298849.0,1298849.0,422,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341012,490685.00
