ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 04:30,2,0.000,ALERT,212.38,298.77,60.070,1558341004,"201051344000890","174011545737251",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,1297426.4,1297426.4,423,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341014,490686.00
05/20/2019 04:30,2,0.000,ALERT,212.83,300.87,60.043,1558341004,"201051344000988","174011545737251",0.00,7.30,0,294.86,302.98,0.0,0.0,0.000,998718.6,998718.6,425,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341016,490687.00
05/20/2019 04:30,2,0.000,ALERT,212.83,299.37,60.070,1558341004,"201051344000582","174011545737251",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,1275851.2,1275851.2,421,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341018,490688.00
05/20/2019 04:30,2,0.000,ALERT,213.06,301.77,60.043,1558341004,"201051344000868","174011545737251",0.00,7.00,0,297.87,304.18,0.0,0.0,0.000,1284322.4,1284322.4,422,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341019,490689.00
05/20/2019 04:30,2,0.000,ALERT,213.29,301.47,60.038,1558341004,"201051344000576","174011545737251",0.00,6.70,0,297.26,303.28,0.0,0.0,0.000,1302060.8,1302060.8,424,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341021,490690.00
05/20/2019 04:30,2,0.000,ALERT,213.06,300.87,60.054,1558341004,"201051344001158","174011545737251",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,1278828.5,1278828.5,424,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341023,490691.00
05/20/2019 04:30,2,0.000,ALERT,212.61,297.57,60.033,1558341004,"201051344000917","174011545737251",0.00,8.00,0,293.96,299.97,0.0,0.0,0.000,1292390.2,1292390.2,424,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341025,490692.00
05/20/2019 04:30,2,0.000,ALERT,212.61,297.87,60.075,1558341004,"201051344000417","174011545737251",0.00,7.00,0,294.56,299.97,0.0,0.0,0.000,1033531.2,1033531.2,423,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341027,490693.00
05/20/2019 04:30,2,0.000,ALERT,212.83,298.17,60.033,1558341004,"201051344000685","174011545737251",0.00,7.00,0,295.16,300.87,0.0,0.0,0.000,1298827.0,1298827.0,425,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341028,490694.00
05/20/2019 04:30,2,0.000,ALERT,212.61,297.57,60.043,1558341004,"201051344000651","174011545737251",0.00,6.00,0,294.56,300.27,0.0,0.0,0.000,1292054.5,1292054.5,422,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341030,490695.00
05/20/2019 04:30,2,0.000,ALERT,212.61,301.77,60.038,1558341004,"201051344000594","174011545737251",0.00,7.00,0,297.26,303.88,0.0,0.0,0.000,1303922.4,1303922.4,423,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341032,490696.00
05/20/2019 04:30,2,0.000,ALERT,213.06,300.87,60.043,1558341004,"201051344000469","174011545737251",0.00,6.30,0,296.66,302.98,0.0,0.0,0.000,1284016.0,1284016.0,424,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341034,490697.00
05/20/2019 04:30,2,0.000,ALERT,212.61,298.77,60.038,1558341004,"201051344000585","174011545737251",0.00,7.30,0,294.56,300.87,0.0,0.0,0.000,1305722.8,1305722.8,423,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341036,490698.00
05/20/2019 04:30,2,0.000,ALERT,213.51,301.17,60.059,1558341004,"201051344000853","174011545737251",0.00,6.70,0,297.57,303.58,0.0,0.0,0.000,1307315.9,1307315.9,423,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341038,490699.00
05/20/2019 04:30,2,0.000,ALERT,212.83,298.77,60.033,1558341004,"201051344001145","174011545737251",0.00,7.00,0,295.46,301.17,0.0,0.0,0.000,1307070.1,1307070.1,423,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341039,490700.00
05/20/2019 04:30,2,0.000,ALERT,212.61,298.17,60.012,1558341004,"201051344000438","174011545737251",0.00,6.70,0,295.16,301.17,0.0,0.0,0.000,1300332.9,1300332.9,423,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341041,490701.00
05/20/2019 04:30,2,0.000,ALERT,211.93,298.17,60.033,1558341004,"201051344001135","174011545737251",0.00,7.00,0,295.16,301.47,0.0,0.0,0.000,1287197.2,1287197.2,422,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341043,490702.00
05/20/2019 04:30,2,0.000,ALERT,212.83,301.47,60.038,1558341004,"201051344000983","174011545737251",0.00,7.00,0,297.57,304.18,0.0,0.0,0.000,1305259.7,1305259.7,422,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341045,490703.00
05/20/2019 04:30,2,0.000,ALERT,212.61,298.17,60.043,1558341004,"201051344001203","174011545737251",0.00,7.00,0,294.86,302.37,0.0,0.0,0.000,1294955.2,1294955.2,422,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341047,490704.00
05/20/2019 04:30,2,0.000,ALERT,212.38,299.07,60.038,1558341004,"201051344001230","174011545737251",0.00,7.00,0,295.46,300.87,0.0,0.0,0.000,1290797.3,1290797.3,425,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341048,490705.00
05/20/2019 04:30,2,0.000,ALERT,212.16,298.17,59.996,1558341004,"201051344000646","174011545737251",0.00,6.70,0,294.56,300.57,0.0,0.0,0.000,1284558.0,1284558.0,422,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341050,490706.00
05/20/2019 04:30,2,0.000,ALERT,213.06,300.57,60.028,1558341004,"201051344000867","174011545737251",0.00,7.30,0,296.96,303.88,0.0,0.0,0.000,1282405.8,1282405.8,422,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341052,490707.00
05/20/2019 04:30,2,0.000,ALERT,213.51,300.87,60.038,1558341004,"201051344000633","174011545737251",0.00,6.70,0,295.76,302.98,0.0,0.0,0.000,1279755.1,1279755.1,424,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341054,490708.00
05/20/2019 04:30,2,0.000,ALERT,211.93,298.47,60.022,1558341004,"201051344000955","174011545737251",0.00,7.00,0,295.16,300.87,0.0,0.0,0.000,1304830.7,1304830.7,421,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341056,490709.00
05/20/2019 04:30,2,0.000,ALERT,213.06,300.57,60.028,1558341004,"201051344000648","174011545737251",0.00,6.30,0,296.66,303.28,0.0,0.0,0.000,1294701.8,1294701.8,423,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341057,490710.00
05/20/2019 04:30,2,0.000,ALERT,213.29,300.87,60.033,1558341004,"201051344000645","174011545737251",0.00,7.30,0,297.26,303.58,0.0,0.0,0.000,1299784.1,1299784.1,421,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341059,490711.00
05/20/2019 04:30,2,0.000,ALERT,212.83,301.47,60.017,1558341004,"201051344000569","174011545737251",0.00,7.00,0,298.17,304.18,0.0,0.0,0.000,1316143.8,1316143.8,424,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341061,490712.00
05/20/2019 04:30,2,0.000,ALERT,213.06,300.87,60.038,1558341004,"179051228000119","174011545737251",0.00,9.00,0,296.36,302.98,0.0,0.0,0.000,102880.9,102880.9,425,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558341063,490713.00
05/20/2019 04:45,2,0.000,ALERT,212.61,300.87,60.033,1558341904,"201051344000579","174011545737251",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,1316267.6,1316267.6,425,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341906,490714.00
05/20/2019 04:45,2,0.000,ALERT,212.16,297.87,60.001,1558341904,"201051344001025","174011545737251",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,1299201.0,1299201.0,424,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341908,490715.00
05/20/2019 04:45,2,0.000,ALERT,212.16,298.17,60.033,1558341904,"201051344001093","174011545737251",0.00,7.70,0,296.36,299.67,0.0,0.0,0.000,1282550.9,1282550.9,426,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341910,490716.00
05/20/2019 04:45,2,0.000,ALERT,212.38,300.27,60.033,1558341904,"201051344000458","174011545737251",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,1298849.0,1298849.0,424,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341912,490717.00
05/20/2019 04:45,2,0.000,ALERT,212.38,298.77,59.990,1558341904,"201051344000890","174011545737251",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,1297426.4,1297426.4,425,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341913,490718.00
05/20/2019 04:45,2,0.000,ALERT,212.38,299.97,60.033,1558341904,"201051344000988","174011545737251",0.00,7.30,0,295.76,302.37,0.0,0.0,0.000,998718.6,998718.6,427,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341915,490719.00
05/20/2019 04:45,2,0.000,ALERT,212.83,299.37,60.028,1558341904,"201051344000582","174011545737251",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,1275851.2,1275851.2,423,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341917,490720.00
05/20/2019 04:45,2,0.000,ALERT,212.61,300.87,60.033,1558341904,"201051344000868","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1284322.4,1284322.4,424,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341919,490721.00
05/20/2019 04:45,2,0.000,ALERT,213.06,300.57,60.033,1558341904,"201051344000576","174011545737251",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,1302060.8,1302060.8,426,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341921,490722.00
05/20/2019 04:45,2,0.000,ALERT,212.61,299.97,60.017,1558341904,"201051344001158","174011545737251",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,1278828.5,1278828.5,426,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341923,490723.00
05/20/2019 04:45,2,0.000,ALERT,212.61,297.87,60.022,1558341904,"201051344000917","174011545737251",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,1292390.2,1292390.2,426,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341924,490724.00
05/20/2019 04:45,2,0.000,ALERT,212.61,297.57,59.996,1558341904,"201051344000417","174011545737251",0.00,7.00,0,296.06,299.37,0.0,0.0,0.000,1033531.2,1033531.2,425,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341926,490725.00
05/20/2019 04:45,2,0.000,ALERT,212.61,298.17,59.985,1558341904,"201051344000685","174011545737251",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,1298827.0,1298827.0,427,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341928,490726.00
05/20/2019 04:45,2,0.000,ALERT,212.38,297.26,60.054,1558341904,"201051344000651","174011545737251",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,1292054.5,1292054.5,424,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341930,490727.00
05/20/2019 04:45,2,0.000,ALERT,212.38,300.57,59.980,1558341904,"201051344000594","174011545737251",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,1303922.4,1303922.4,425,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341932,490728.00
05/20/2019 04:45,2,0.000,ALERT,212.61,299.97,60.033,1558341904,"201051344000469","174011545737251",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,1284016.0,1284016.0,426,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341934,490729.00
05/20/2019 04:45,2,0.000,ALERT,212.38,298.17,60.017,1558341904,"201051344000585","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1305722.8,1305722.8,425,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341935,490730.00
05/20/2019 04:45,2,0.000,ALERT,213.29,300.27,60.022,1558341904,"201051344000853","174011545737251",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,1307315.9,1307315.9,425,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341937,490731.00
05/20/2019 04:45,2,0.000,ALERT,212.61,298.47,60.012,1558341904,"201051344001145","174011545737251",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,1307070.1,1307070.1,425,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341939,490732.00
05/20/2019 04:45,2,0.000,ALERT,212.38,298.17,60.033,1558341904,"201051344000438","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1300332.9,1300332.9,425,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341941,490733.00
05/20/2019 04:45,2,0.000,ALERT,212.16,298.17,60.022,1558341904,"201051344001135","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1287197.2,1287197.2,424,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341943,490734.00
05/20/2019 04:45,2,0.000,ALERT,212.61,300.27,60.017,1558341904,"201051344000983","174011545737251",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,1305259.7,1305259.7,424,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558341945,490735.00
05/20/2019 04:45,2,0.000,ALERT,212.38,297.87,60.022,1558341904,"201051344001203","174011545737251",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,1294955.2,1294955.2,424,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341947,490736.00
05/20/2019 04:45,2,0.000,ALERT,212.38,298.77,60.017,1558341904,"201051344001230","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1290797.3,1290797.3,427,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341948,490737.00
05/20/2019 04:45,2,0.000,ALERT,212.16,298.17,60.022,1558341904,"201051344000646","174011545737251",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,1284558.0,1284558.0,424,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341950,490738.00
05/20/2019 04:45,2,0.000,ALERT,213.06,300.27,60.017,1558341904,"201051344000867","174011545737251",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,1282405.8,1282405.8,424,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341952,490739.00
05/20/2019 04:45,2,0.000,ALERT,213.29,299.97,60.006,1558341904,"201051344000633","174011545737251",0.00,6.70,0,296.66,302.37,0.0,0.0,0.000,1279755.1,1279755.1,426,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341954,490740.00
05/20/2019 04:45,2,0.000,ALERT,211.93,298.17,59.980,1558341904,"201051344000955","174011545737251",0.00,7.00,0,296.66,299.97,0.0,0.0,0.000,1304830.7,1304830.7,423,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341956,490741.00
05/20/2019 04:45,2,0.000,ALERT,212.61,299.37,60.017,1558341904,"201051344000648","174011545737251",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,1294701.8,1294701.8,425,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341957,490742.00
05/20/2019 04:45,2,0.000,ALERT,213.06,299.97,59.964,1558341904,"201051344000645","174011545737251",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,1299784.1,1299784.1,423,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341959,490743.00
05/20/2019 04:45,2,0.000,ALERT,212.61,300.87,59.996,1558341904,"201051344000569","174011545737251",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,1316143.8,1316143.8,426,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558341961,490744.00
05/20/2019 04:45,2,0.000,ALERT,212.83,299.67,60.001,1558341904,"179051228000119","174011545737251",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,102880.9,102880.9,427,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558341963,490745.00
05/20/2019 05:00,2,0.000,ALERT,212.38,300.57,59.980,1558342804,"201051344000579","174011545737251",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,1316267.6,1316267.6,427,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342806,490746.00
05/20/2019 05:00,2,0.000,ALERT,211.93,296.66,59.996,1558342804,"201051344001025","174011545737251",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,1299201.0,1299201.0,426,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558342808,490747.00
05/20/2019 05:00,2,0.000,ALERT,212.16,297.26,60.012,1558342804,"201051344001093","174011545737251",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,1282550.9,1282550.9,428,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342810,490748.00
05/20/2019 05:00,2,0.000,ALERT,212.38,300.27,60.006,1558342804,"201051344000458","174011545737251",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,1298849.0,1298849.0,426,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342812,490749.00
05/20/2019 05:00,2,0.000,ALERT,211.93,297.87,60.006,1558342804,"201051344000890","174011545737251",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,1297426.4,1297426.4,427,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342814,490750.00
05/20/2019 05:00,2,0.000,ALERT,212.16,299.97,59.980,1558342804,"201051344000988","174011545737251",0.00,7.00,0,295.76,301.77,0.0,0.0,0.000,998718.6,998718.6,429,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558342815,490751.00
05/20/2019 05:00,2,0.000,ALERT,212.61,298.17,60.022,1558342804,"201051344000582","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1275851.2,1275851.2,425,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342817,490752.00
05/20/2019 05:00,2,0.000,ALERT,212.38,300.87,60.022,1558342804,"201051344000868","174011545737251",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,1284322.4,1284322.4,426,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342819,490753.00
05/20/2019 05:00,2,0.000,ALERT,212.83,300.87,60.038,1558342804,"201051344000576","174011545737251",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,1302060.8,1302060.8,428,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558342821,490754.00
05/20/2019 05:00,2,0.000,ALERT,212.61,299.97,60.012,1558342804,"201051344001158","174011545737251",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,1278828.5,1278828.5,428,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342823,490755.00
05/20/2019 05:00,2,0.000,ALERT,212.38,296.96,60.012,1558342804,"201051344000917","174011545737251",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,1292390.2,1292390.2,428,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342825,490756.00
05/20/2019 05:00,2,0.000,ALERT,212.16,296.66,60.006,1558342804,"201051344000417","174011545737251",0.00,7.00,0,295.76,299.07,0.0,0.0,0.000,1033531.2,1033531.2,427,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342826,490757.00
05/20/2019 05:00,2,0.000,ALERT,212.38,297.57,60.059,1558342804,"201051344000685","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1298827.0,1298827.0,429,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342828,490758.00
05/20/2019 05:00,2,0.000,ALERT,212.16,296.66,60.006,1558342804,"201051344000651","174011545737251",0.00,6.00,0,295.76,299.07,0.0,0.0,0.000,1292054.5,1292054.5,426,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342830,490759.00
05/20/2019 05:00,2,0.000,ALERT,212.16,300.87,60.028,1558342804,"201051344000594","174011545737251",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,1303922.4,1303922.4,427,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342832,490760.00
05/20/2019 05:00,2,0.000,ALERT,212.38,300.27,60.022,1558342804,"201051344000469","174011545737251",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,1284016.0,1284016.0,428,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342834,490761.00
05/20/2019 05:00,2,0.000,ALERT,212.16,297.57,60.017,1558342804,"201051344000585","174011545737251",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,1305722.8,1305722.8,427,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342835,490762.00
05/20/2019 05:00,2,0.000,ALERT,212.83,299.97,60.038,1558342804,"201051344000853","174011545737251",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,1307315.9,1307315.9,427,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558342837,490763.00
05/20/2019 05:00,2,0.000,ALERT,212.38,297.57,60.054,1558342804,"201051344001145","174011545737251",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,1307070.1,1307070.1,427,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342839,490764.00
05/20/2019 05:00,2,0.000,ALERT,212.16,297.26,60.022,1558342804,"201051344000438","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1300332.9,1300332.9,427,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558342841,490765.00
05/20/2019 05:00,2,0.000,ALERT,211.93,297.26,60.012,1558342804,"201051344001135","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1287197.2,1287197.2,426,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342843,490766.00
05/20/2019 05:00,2,0.000,ALERT,212.38,300.27,60.012,1558342804,"201051344000983","174011545737251",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,1305259.7,1305259.7,426,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342845,490767.00
05/20/2019 05:00,2,0.000,ALERT,211.93,296.66,60.070,1558342804,"201051344001203","174011545737251",0.00,6.70,0,296.06,301.47,0.0,0.0,0.000,1294955.2,1294955.2,426,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342846,490768.00
05/20/2019 05:00,2,0.000,ALERT,211.93,297.57,60.017,1558342804,"201051344001230","174011545737251",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,1290797.3,1290797.3,429,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342848,490769.00
05/20/2019 05:00,2,0.000,ALERT,211.70,296.96,60.022,1558342804,"201051344000646","174011545737251",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,1284558.0,1284558.0,426,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342850,490770.00
05/20/2019 05:00,2,0.000,ALERT,212.61,299.97,60.017,1558342804,"201051344000867","174011545737251",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,1282405.8,1282405.8,426,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558342852,490771.00
05/20/2019 05:00,2,0.000,ALERT,212.83,299.67,60.012,1558342804,"201051344000633","174011545737251",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,1279755.1,1279755.1,428,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342854,490772.00
05/20/2019 05:00,2,0.000,ALERT,211.70,297.26,60.028,1558342804,"201051344000955","174011545737251",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,1304830.7,1304830.7,425,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558342856,490773.00
05/20/2019 05:00,2,0.000,ALERT,212.16,299.07,60.006,1558342804,"201051344000648","174011545737251",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,1294701.8,1294701.8,427,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558342857,490774.00
05/20/2019 05:00,2,0.000,ALERT,212.61,299.67,60.012,1558342804,"201051344000645","174011545737251",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,1299784.1,1299784.1,425,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342859,490775.00
05/20/2019 05:00,2,0.000,ALERT,212.16,300.27,60.022,1558342804,"201051344000569","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1316143.8,1316143.8,428,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558342861,490776.00
05/20/2019 05:00,2,0.000,ALERT,212.61,299.37,59.959,1558342804,"179051228000119","174011545737251",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,102880.9,102880.9,429,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558342863,490777.00
05/20/2019 05:15,2,0.000,ALERT,211.70,299.37,60.012,1558343704,"201051344000579","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1316267.6,1316267.6,429,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343706,490778.00
05/20/2019 05:15,2,0.000,ALERT,211.48,296.06,59.948,1558343704,"201051344001025","174011545737251",0.00,6.30,0,294.56,299.67,0.0,0.0,0.000,1299201.0,1299201.0,428,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343708,490779.00
05/20/2019 05:15,2,0.000,ALERT,211.70,296.66,60.006,1558343704,"201051344001093","174011545737251",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,1282550.9,1282550.9,430,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343710,490780.00
05/20/2019 05:15,2,0.000,ALERT,211.70,299.07,60.038,1558343704,"201051344000458","174011545737251",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,1298849.0,1298849.0,428,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558343711,490781.00
05/20/2019 05:15,2,0.000,ALERT,211.70,297.26,59.996,1558343704,"201051344000890","174011545737251",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,1297426.4,1297426.4,429,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343713,490782.00
05/20/2019 05:15,2,0.000,ALERT,211.70,298.77,59.996,1558343704,"201051344000988","174011545737251",0.00,7.00,0,295.16,301.77,0.0,0.0,0.000,998718.6,998718.6,431,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558343715,490783.00
05/20/2019 05:15,2,0.000,ALERT,212.16,297.87,59.996,1558343704,"201051344000582","174011545737251",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,1275851.2,1275851.2,427,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343717,490784.00
05/20/2019 05:15,2,0.000,ALERT,211.93,299.67,60.001,1558343704,"201051344000868","174011545737251",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,1284322.4,1284322.4,428,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558343719,490785.00
05/20/2019 05:15,2,0.000,ALERT,212.38,299.37,60.022,1558343704,"201051344000576","174011545737251",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,1302060.8,1302060.8,430,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343720,490786.00
05/20/2019 05:15,2,0.000,ALERT,211.93,298.47,60.001,1558343704,"201051344001158","174011545737251",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,1278828.5,1278828.5,430,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343722,490787.00
05/20/2019 05:15,2,0.000,ALERT,211.93,296.36,60.001,1558343704,"201051344000917","174011545737251",0.00,7.70,0,293.96,299.07,0.0,0.0,0.000,1292390.2,1292390.2,430,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558343724,490788.00
05/20/2019 05:15,2,0.000,ALERT,211.93,296.06,59.996,1558343704,"201051344000417","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1033531.2,1033531.2,429,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343726,490789.00
05/20/2019 05:15,2,0.000,ALERT,211.93,296.36,59.996,1558343704,"201051344000685","174011545737251",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,1298827.0,1298827.0,431,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558343728,490790.00
05/20/2019 05:15,2,0.000,ALERT,211.93,295.76,59.969,1558343704,"201051344000651","174011545737251",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,1292054.5,1292054.5,428,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343729,490791.00
05/20/2019 05:15,2,0.000,ALERT,211.70,299.67,60.001,1558343704,"201051344000594","174011545737251",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,1303922.4,1303922.4,429,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558343731,490792.00
05/20/2019 05:15,2,0.000,ALERT,211.93,299.07,59.996,1558343704,"201051344000469","174011545737251",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,1284016.0,1284016.0,430,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343733,490793.00
05/20/2019 05:15,2,0.000,ALERT,211.93,296.66,59.980,1558343704,"201051344000585","174011545737251",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,1305722.8,1305722.8,429,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343735,490794.00
05/20/2019 05:15,2,0.000,ALERT,212.38,298.47,59.996,1558343704,"201051344000853","174011545737251",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,1307315.9,1307315.9,429,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343737,490795.00
05/20/2019 05:15,2,0.000,ALERT,211.93,296.66,59.996,1558343704,"201051344001145","174011545737251",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,1307070.1,1307070.1,429,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343739,490796.00
05/20/2019 05:15,2,0.000,ALERT,211.70,296.36,59.964,1558343704,"201051344000438","174011545737251",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,1300332.9,1300332.9,429,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558343740,490797.00
05/20/2019 05:15,2,0.000,ALERT,211.48,296.36,60.001,1558343704,"201051344001135","174011545737251",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,1287197.2,1287197.2,428,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343742,490798.00
05/20/2019 05:15,2,0.000,ALERT,211.93,298.77,59.996,1558343704,"201051344000983","174011545737251",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,1305259.7,1305259.7,428,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343744,490799.00
05/20/2019 05:15,2,0.000,ALERT,211.70,296.06,60.001,1558343704,"201051344001203","174011545737251",0.00,6.70,0,295.16,300.57,0.0,0.0,0.000,1294955.2,1294955.2,428,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343746,490800.00
05/20/2019 05:15,2,0.000,ALERT,211.48,296.66,60.001,1558343704,"201051344001230","174011545737251",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,1290797.3,1290797.3,431,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343748,490801.00
05/20/2019 05:15,2,0.000,ALERT,211.48,296.06,59.975,1558343704,"201051344000646","174011545737251",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,1284558.0,1284558.0,428,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343750,490802.00
05/20/2019 05:15,2,0.000,ALERT,212.16,298.47,59.959,1558343704,"201051344000867","174011545737251",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,1282405.8,1282405.8,428,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343751,490803.00
05/20/2019 05:15,2,0.000,ALERT,212.61,298.17,60.017,1558343704,"201051344000633","174011545737251",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,1279755.1,1279755.1,430,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343753,490804.00
05/20/2019 05:15,2,0.000,ALERT,211.25,296.36,60.001,1558343704,"201051344000955","174011545737251",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,1304830.7,1304830.7,427,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343755,490805.00
05/20/2019 05:15,2,0.000,ALERT,211.93,297.57,59.996,1558343704,"201051344000648","174011545737251",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,1294701.8,1294701.8,429,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343757,490806.00
05/20/2019 05:15,2,0.000,ALERT,212.16,298.47,59.996,1558343704,"201051344000645","174011545737251",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,1299784.1,1299784.1,427,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558343759,490807.00
05/20/2019 05:15,2,0.000,ALERT,211.93,299.37,60.001,1558343704,"201051344000569","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1316143.8,1316143.8,430,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558343760,490808.00
05/20/2019 05:15,2,0.000,ALERT,212.16,298.47,59.996,1558343704,"179051228000119","174011545737251",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,102880.9,102880.9,431,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558343762,490809.00
05/20/2019 05:30,2,0.000,ALERT,212.61,300.57,60.059,1558344604,"201051344000579","174011545737251",0.00,7.00,0,297.57,303.28,0.0,0.0,0.000,1316267.6,1316267.6,431,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344606,490810.00
05/20/2019 05:30,2,0.000,ALERT,212.16,296.36,60.012,1558344604,"201051344001025","174011545737251",0.00,6.30,0,294.26,302.07,0.0,0.0,0.000,1299201.0,1299201.0,430,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558344608,490811.00
05/20/2019 05:30,2,0.000,ALERT,212.16,297.26,60.022,1558344604,"201051344001093","174011545737251",0.00,7.70,0,294.86,301.17,0.0,0.0,0.000,1282550.9,1282550.9,432,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344610,490812.00
05/20/2019 05:30,2,0.000,ALERT,212.38,300.27,60.028,1558344604,"201051344000458","174011545737251",0.00,7.70,0,297.26,303.58,0.0,0.0,0.000,1298849.0,1298849.0,430,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344612,490813.00
05/20/2019 05:30,2,0.000,ALERT,212.16,297.57,60.033,1558344604,"201051344000890","174011545737251",0.00,7.00,0,295.16,302.68,0.0,0.0,0.000,1297426.4,1297426.4,431,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344613,490814.00
05/20/2019 05:30,2,0.000,ALERT,212.38,299.97,60.028,1558344604,"201051344000988","174011545737251",0.00,7.00,0,294.56,302.37,0.0,0.0,0.000,998718.6,998718.6,433,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344615,490815.00
05/20/2019 05:30,2,0.000,ALERT,212.61,298.17,60.022,1558344604,"201051344000582","174011545737251",0.00,6.30,0,295.16,302.07,0.0,0.0,0.000,1275851.2,1275851.2,429,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344617,490816.00
05/20/2019 05:30,2,0.000,ALERT,212.61,300.87,59.985,1558344604,"201051344000868","174011545737251",0.00,6.70,0,297.26,303.58,0.0,0.0,0.000,1284322.4,1284322.4,430,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344619,490817.00
05/20/2019 05:30,2,0.000,ALERT,213.06,300.87,60.022,1558344604,"201051344000576","174011545737251",0.00,6.70,0,296.66,302.98,0.0,0.0,0.000,1302060.8,1302060.8,432,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558344621,490818.00
05/20/2019 05:30,2,0.000,ALERT,212.83,299.97,60.022,1558344604,"201051344001158","174011545737251",0.00,6.30,0,296.36,302.37,0.0,0.0,0.000,1278828.5,1278828.5,432,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344622,490819.00
05/20/2019 05:30,2,0.000,ALERT,212.38,296.66,60.017,1558344604,"201051344000917","174011545737251",0.00,7.70,0,293.06,300.27,0.0,0.0,0.000,1292390.2,1292390.2,432,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344624,490820.00
05/20/2019 05:30,2,0.000,ALERT,212.38,296.66,60.017,1558344604,"201051344000417","174011545737251",0.00,6.70,0,293.96,300.87,0.0,0.0,0.000,1033531.2,1033531.2,431,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344626,490821.00
05/20/2019 05:30,2,0.000,ALERT,212.61,297.26,60.028,1558344604,"201051344000685","174011545737251",0.00,7.00,0,294.26,301.47,0.0,0.0,0.000,1298827.0,1298827.0,433,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344628,490822.00
05/20/2019 05:30,2,0.000,ALERT,212.38,296.66,60.022,1558344604,"201051344000651","174011545737251",0.00,6.00,0,293.96,300.87,0.0,0.0,0.000,1292054.5,1292054.5,430,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344630,490823.00
05/20/2019 05:30,2,0.000,ALERT,212.38,300.57,60.028,1558344604,"201051344000594","174011545737251",0.00,6.70,0,296.66,303.28,0.0,0.0,0.000,1303922.4,1303922.4,431,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558344631,490824.00
05/20/2019 05:30,2,0.000,ALERT,212.83,299.97,60.033,1558344604,"201051344000469","174011545737251",0.00,6.30,0,295.76,302.37,0.0,0.0,0.000,1284016.0,1284016.0,432,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344633,490825.00
05/20/2019 05:30,2,0.000,ALERT,212.38,297.57,59.975,1558344604,"201051344000585","174011545737251",0.00,7.00,0,293.96,300.87,0.0,0.0,0.000,1305722.8,1305722.8,431,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344635,490826.00
05/20/2019 05:30,2,0.000,ALERT,213.29,300.27,60.028,1558344604,"201051344000853","174011545737251",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,1307315.9,1307315.9,431,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558344637,490827.00
05/20/2019 05:30,2,0.000,ALERT,212.38,297.57,60.012,1558344604,"201051344001145","174011545737251",0.00,6.70,0,294.86,302.37,0.0,0.0,0.000,1307070.1,1307070.1,431,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344639,490828.00
05/20/2019 05:30,2,0.000,ALERT,212.38,297.26,60.022,1558344604,"201051344000438","174011545737251",0.00,6.70,0,294.56,301.77,0.0,0.0,0.000,1300332.9,1300332.9,431,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344641,490829.00
05/20/2019 05:30,2,0.000,ALERT,211.93,297.26,60.038,1558344604,"201051344001135","174011545737251",0.00,6.70,0,294.56,301.77,0.0,0.0,0.000,1287197.2,1287197.2,430,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344642,490830.00
