ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 05:30,2,0.000,ALERT,212.61,300.27,60.012,1558344604,"201051344000983","174011545737251",0.00,7.00,0,297.26,302.98,0.0,0.0,0.000,1305259.7,1305259.7,430,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344644,490831.00
05/20/2019 05:30,2,0.000,ALERT,212.38,296.96,60.017,1558344604,"201051344001203","174011545737251",0.00,6.70,0,294.26,302.98,0.0,0.0,0.000,1294955.2,1294955.2,430,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344646,490832.00
05/20/2019 05:30,2,0.000,ALERT,212.16,297.57,60.012,1558344604,"201051344001230","174011545737251",0.00,7.00,0,294.56,301.77,0.0,0.0,0.000,1290797.3,1290797.3,433,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344648,490833.00
05/20/2019 05:30,2,0.000,ALERT,211.93,296.96,60.017,1558344604,"201051344000646","174011545737251",0.00,6.70,0,293.66,300.87,0.0,0.0,0.000,1284558.0,1284558.0,430,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558344650,490834.00
05/20/2019 05:30,2,0.000,ALERT,212.83,299.67,60.017,1558344604,"201051344000867","174011545737251",0.00,7.30,0,296.36,302.68,0.0,0.0,0.000,1282405.8,1282405.8,430,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344651,490835.00
05/20/2019 05:30,2,0.000,ALERT,213.06,299.67,60.028,1558344604,"201051344000633","174011545737251",0.00,6.30,0,294.56,302.37,0.0,0.0,0.000,1279755.1,1279755.1,432,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558344653,490836.00
05/20/2019 05:30,2,0.000,ALERT,211.70,297.26,60.006,1558344604,"201051344000955","174011545737251",0.00,7.00,0,294.26,301.47,0.0,0.0,0.000,1304830.7,1304830.7,429,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558344655,490837.00
05/20/2019 05:30,2,0.000,ALERT,212.61,299.37,60.054,1558344604,"201051344000648","174011545737251",0.00,6.30,0,296.06,302.37,0.0,0.0,0.000,1294701.8,1294701.8,431,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558344657,490838.00
05/20/2019 05:30,2,0.000,ALERT,212.83,299.97,60.022,1558344604,"201051344000645","174011545737251",0.00,7.00,0,296.66,302.68,0.0,0.0,0.000,1299784.1,1299784.1,429,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344659,490839.00
05/20/2019 05:30,2,0.000,ALERT,212.61,300.87,60.028,1558344604,"201051344000569","174011545737251",0.00,7.00,0,297.57,303.28,0.0,0.0,0.000,1316143.8,1316143.8,432,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558344661,490840.00
05/20/2019 05:30,2,0.000,ALERT,212.83,299.67,60.012,1558344604,"179051228000119","174011545737251",0.00,8.50,0,295.16,302.37,0.0,0.0,0.000,102880.9,102880.9,433,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558344663,490841.00
05/20/2019 05:45,2,0.000,ALERT,212.16,299.97,60.049,1558345503,"201051344000579","174011545737251",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,1316267.6,1316267.6,433,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345506,490842.00
05/20/2019 05:45,2,0.000,ALERT,211.48,296.06,60.012,1558345503,"201051344001025","174011545737251",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,1299201.0,1299201.0,432,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345507,490843.00
05/20/2019 05:45,2,0.000,ALERT,211.70,296.66,60.012,1558345503,"201051344001093","174011545737251",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,1282550.9,1282550.9,434,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345509,490844.00
05/20/2019 05:45,2,0.000,ALERT,211.93,299.37,60.006,1558345503,"201051344000458","174011545737251",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,1298849.0,1298849.0,432,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345511,490845.00
05/20/2019 05:45,2,0.000,ALERT,211.48,296.96,60.001,1558345503,"201051344000890","174011545737251",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,1297426.4,1297426.4,433,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345513,490846.00
05/20/2019 05:45,2,0.000,ALERT,211.70,299.07,60.001,1558345503,"201051344000988","174011545737251",0.00,7.00,0,295.16,301.17,0.0,0.0,0.000,998718.6,998718.6,435,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345515,490847.00
05/20/2019 05:45,2,0.000,ALERT,212.16,297.57,60.006,1558345503,"201051344000582","174011545737251",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,1275851.2,1275851.2,431,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345516,490848.00
05/20/2019 05:45,2,0.000,ALERT,211.93,299.97,60.017,1558345503,"201051344000868","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1284322.4,1284322.4,432,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345518,490849.00
05/20/2019 05:45,2,0.000,ALERT,212.61,299.67,60.006,1558345503,"201051344000576","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1302060.8,1302060.8,434,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345520,490850.00
05/20/2019 05:45,2,0.000,ALERT,211.93,299.07,60.033,1558345503,"201051344001158","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1278828.5,1278828.5,434,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558345522,490851.00
05/20/2019 05:45,2,0.000,ALERT,211.70,296.06,60.012,1558345503,"201051344000917","174011545737251",0.00,7.70,0,293.66,298.17,0.0,0.0,0.000,1292390.2,1292390.2,434,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558345524,490852.00
05/20/2019 05:45,2,0.000,ALERT,211.93,296.36,60.028,1558345503,"201051344000417","174011545737251",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,1033531.2,1033531.2,433,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345526,490853.00
05/20/2019 05:45,2,0.000,ALERT,211.93,296.66,60.017,1558345503,"201051344000685","174011545737251",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,1298827.0,1298827.0,435,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345527,490854.00
05/20/2019 05:45,2,0.000,ALERT,211.70,295.76,60.017,1558345503,"201051344000651","174011545737251",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,1292054.5,1292054.5,432,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345529,490855.00
05/20/2019 05:45,2,0.000,ALERT,211.48,299.67,60.017,1558345503,"201051344000594","174011545737251",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,1303922.4,1303922.4,433,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558345531,490856.00
05/20/2019 05:45,2,0.000,ALERT,211.93,298.77,59.975,1558345503,"201051344000469","174011545737251",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,1284016.0,1284016.0,434,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345533,490857.00
05/20/2019 05:45,2,0.000,ALERT,211.48,296.66,59.990,1558345503,"201051344000585","174011545737251",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,1305722.8,1305722.8,433,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345535,490858.00
05/20/2019 05:45,2,0.000,ALERT,212.38,299.07,60.022,1558345503,"201051344000853","174011545737251",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,1307315.9,1307315.9,433,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345537,490859.00
05/20/2019 05:45,2,0.000,ALERT,211.70,296.66,60.017,1558345503,"201051344001145","174011545737251",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,1307070.1,1307070.1,433,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345538,490860.00
05/20/2019 05:45,2,0.000,ALERT,211.70,296.36,60.038,1558345503,"201051344000438","174011545737251",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,1300332.9,1300332.9,433,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345540,490861.00
05/20/2019 05:45,2,0.000,ALERT,211.25,296.36,60.022,1558345503,"201051344001135","174011545737251",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,1287197.2,1287197.2,432,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345542,490862.00
05/20/2019 05:45,2,0.000,ALERT,211.70,299.07,60.033,1558345503,"201051344000983","174011545737251",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,1305259.7,1305259.7,432,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345544,490863.00
05/20/2019 05:45,2,0.000,ALERT,211.48,296.06,60.017,1558345503,"201051344001203","174011545737251",0.00,6.70,0,294.86,300.57,0.0,0.0,0.000,1294955.2,1294955.2,432,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345546,490864.00
05/20/2019 05:45,2,0.000,ALERT,211.48,296.66,60.001,1558345503,"201051344001230","174011545737251",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,1290797.3,1290797.3,435,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345548,490865.00
05/20/2019 05:45,2,0.000,ALERT,211.03,296.06,60.028,1558345503,"201051344000646","174011545737251",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,1284558.0,1284558.0,432,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558345549,490866.00
05/20/2019 05:45,2,0.000,ALERT,211.93,298.47,60.075,1558345503,"201051344000867","174011545737251",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,1282405.8,1282405.8,432,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345551,490867.00
05/20/2019 05:45,2,0.000,ALERT,211.93,297.87,60.022,1558345503,"201051344000633","174011545737251",0.00,6.70,0,295.46,301.17,0.0,0.0,0.000,1279755.1,1279755.1,434,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345553,490868.00
05/20/2019 05:45,2,0.000,ALERT,210.57,295.76,60.022,1558345503,"201051344000955","174011545737251",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,1304830.7,1304830.7,431,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345555,490869.00
05/20/2019 05:45,2,0.000,ALERT,211.25,297.26,60.054,1558345503,"201051344000648","174011545737251",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,1294701.8,1294701.8,433,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345557,490870.00
05/20/2019 05:45,2,0.000,ALERT,211.48,297.57,60.059,1558345503,"201051344000645","174011545737251",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,1299784.1,1299784.1,431,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345559,490871.00
05/20/2019 05:45,2,0.000,ALERT,211.25,298.47,60.028,1558345503,"201051344000569","174011545737251",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,1316143.8,1316143.8,434,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558345561,490872.00
05/20/2019 05:45,2,0.000,ALERT,211.48,297.57,60.022,1558345503,"179051228000119","174011545737251",0.00,8.50,0,296.06,301.47,0.0,0.0,0.000,102880.9,102880.9,435,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558345562,490873.00
05/20/2019 06:00,2,0.000,ALERT,211.48,296.96,60.012,1558346404,"201051344000579","174011545737251",0.00,7.00,0,295.46,301.47,0.0,0.0,0.000,1316267.6,1316267.6,435,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558346406,490874.00
05/20/2019 06:00,2,0.000,ALERT,211.03,293.36,60.017,1558346404,"201051344001025","174011545737251",0.00,6.30,0,292.16,298.77,0.0,0.0,0.000,1299201.0,1299201.0,434,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346408,490875.00
05/20/2019 06:00,2,0.000,ALERT,211.03,293.96,60.012,1558346404,"201051344001093","174011545737251",0.00,7.30,0,292.76,298.17,0.0,0.0,0.000,1282550.9,1282550.9,436,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558346410,490876.00
05/20/2019 06:00,2,0.000,ALERT,211.25,296.36,60.012,1558346404,"201051344000458","174011545737251",0.00,7.70,0,294.86,301.77,0.0,0.0,0.000,1298849.0,1298849.0,434,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346412,490877.00
05/20/2019 06:00,2,0.000,ALERT,211.03,294.26,60.001,1558346404,"201051344000890","174011545737251",0.00,7.00,0,293.06,299.37,0.0,0.0,0.000,1297426.4,1297426.4,435,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346414,490878.00
05/20/2019 06:00,2,0.000,ALERT,211.25,296.36,60.006,1558346404,"201051344000988","174011545737251",0.00,7.00,0,292.16,300.57,0.0,0.0,0.000,998718.6,998718.6,437,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346415,490879.00
05/20/2019 06:00,2,0.000,ALERT,211.48,295.16,60.043,1558346404,"201051344000582","174011545737251",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,1275851.2,1275851.2,433,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346417,490880.00
05/20/2019 06:00,2,0.000,ALERT,211.25,296.96,60.006,1558346404,"201051344000868","174011545737251",0.00,6.70,0,295.46,301.77,0.0,0.0,0.000,1284322.4,1284322.4,434,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558346419,490881.00
05/20/2019 06:00,2,0.000,ALERT,211.93,296.66,60.006,1558346404,"201051344000576","174011545737251",0.00,6.70,0,294.86,301.17,0.0,0.0,0.000,1302060.8,1302060.8,436,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346421,490882.00
05/20/2019 06:00,2,0.000,ALERT,211.25,296.06,59.990,1558346404,"201051344001158","174011545737251",0.00,6.00,0,294.26,300.27,0.0,0.0,0.000,1278828.5,1278828.5,436,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346423,490883.00
05/20/2019 06:00,2,0.000,ALERT,211.25,293.66,59.990,1558346404,"201051344000917","174011545737251",0.00,7.70,0,291.55,297.57,0.0,0.0,0.000,1292390.2,1292390.2,436,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558346425,490884.00
05/20/2019 06:00,2,0.000,ALERT,211.25,293.66,60.017,1558346404,"201051344000417","174011545737251",0.00,6.70,0,292.16,297.87,0.0,0.0,0.000,1033531.2,1033531.2,435,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558346426,490885.00
05/20/2019 06:00,2,0.000,ALERT,211.48,293.96,59.990,1558346404,"201051344000685","174011545737251",0.00,7.00,0,292.76,298.17,0.0,0.0,0.000,1298827.0,1298827.0,437,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346428,490886.00
05/20/2019 06:00,2,0.000,ALERT,211.25,293.36,59.980,1558346404,"201051344000651","174011545737251",0.00,6.00,0,292.16,297.57,0.0,0.0,0.000,1292054.5,1292054.5,434,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346430,490887.00
05/20/2019 06:00,2,0.000,ALERT,211.03,296.66,59.990,1558346404,"201051344000594","174011545737251",0.00,6.70,0,294.56,300.87,0.0,0.0,0.000,1303922.4,1303922.4,435,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346432,490888.00
05/20/2019 06:00,2,0.000,ALERT,211.48,296.06,59.985,1558346404,"201051344000469","174011545737251",0.00,6.00,0,293.96,300.57,0.0,0.0,0.000,1284016.0,1284016.0,436,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346434,490889.00
05/20/2019 06:00,2,0.000,ALERT,211.25,294.26,59.980,1558346404,"201051344000585","174011545737251",0.00,7.00,0,292.16,297.87,0.0,0.0,0.000,1305722.8,1305722.8,435,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346436,490890.00
05/20/2019 06:00,2,0.000,ALERT,211.93,296.06,59.980,1558346404,"201051344000853","174011545737251",0.00,6.70,0,294.86,300.87,0.0,0.0,0.000,1307315.9,1307315.9,435,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346438,490891.00
05/20/2019 06:00,2,0.000,ALERT,211.25,294.26,59.969,1558346404,"201051344001145","174011545737251",0.00,6.70,0,293.06,298.77,0.0,0.0,0.000,1307070.1,1307070.1,435,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346440,490892.00
05/20/2019 06:00,2,0.000,ALERT,211.25,293.96,59.953,1558346404,"201051344000438","174011545737251",0.00,6.30,0,292.76,298.47,0.0,0.0,0.000,1300332.9,1300332.9,435,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346441,490893.00
05/20/2019 06:00,2,0.000,ALERT,210.80,293.96,59.980,1558346404,"201051344001135","174011545737251",0.00,6.70,0,292.76,298.47,0.0,0.0,0.000,1287197.2,1287197.2,434,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558346443,490894.00
05/20/2019 06:00,2,0.000,ALERT,211.25,296.36,59.964,1558346404,"201051344000983","174011545737251",0.00,6.70,0,294.86,300.87,0.0,0.0,0.000,1305259.7,1305259.7,434,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346445,490895.00
05/20/2019 06:00,2,0.000,ALERT,211.25,293.66,59.990,1558346404,"201051344001203","174011545737251",0.00,6.70,0,292.46,299.67,0.0,0.0,0.000,1294955.2,1294955.2,434,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346447,490896.00
05/20/2019 06:00,2,0.000,ALERT,211.03,294.26,59.943,1558346404,"201051344001230","174011545737251",0.00,6.70,0,293.06,297.87,0.0,0.0,0.000,1290797.3,1290797.3,437,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558346449,490897.00
05/20/2019 06:00,2,0.000,ALERT,210.57,293.66,59.953,1558346404,"201051344000646","174011545737251",0.00,6.70,0,292.16,297.26,0.0,0.0,0.000,1284558.0,1284558.0,434,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346450,490898.00
05/20/2019 06:00,2,0.000,ALERT,211.48,296.06,59.975,1558346404,"201051344000867","174011545737251",0.00,7.30,0,294.26,300.57,0.0,0.0,0.000,1282405.8,1282405.8,434,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346452,490899.00
05/20/2019 06:00,2,0.000,ALERT,211.70,295.76,59.980,1558346404,"201051344000633","174011545737251",0.00,6.70,0,293.06,299.37,0.0,0.0,0.000,1279755.1,1279755.1,436,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346454,490900.00
05/20/2019 06:00,2,0.000,ALERT,210.57,293.96,59.990,1558346404,"201051344000955","174011545737251",0.00,7.00,0,292.76,296.96,0.0,0.0,0.000,1304830.7,1304830.7,433,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346456,490901.00
05/20/2019 06:00,2,0.000,ALERT,211.25,295.16,59.948,1558346404,"201051344000648","174011545737251",0.00,6.00,0,293.96,299.37,0.0,0.0,0.000,1294701.8,1294701.8,435,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558346458,490902.00
05/20/2019 06:00,2,0.000,ALERT,211.70,296.06,59.980,1558346404,"201051344000645","174011545737251",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,1299784.1,1299784.1,433,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558346459,490903.00
05/20/2019 06:00,2,0.000,ALERT,211.25,296.66,60.017,1558346404,"201051344000569","174011545737251",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,1316143.8,1316143.8,436,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558346461,490904.00
05/20/2019 06:00,2,0.000,ALERT,211.48,295.76,59.975,1558346404,"179051228000119","174011545737251",0.00,8.50,0,293.66,299.37,0.0,0.0,0.000,102880.9,102880.9,437,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558346463,490905.00
05/20/2019 06:15,2,0.000,ALERT,211.03,296.36,60.001,1558347304,"201051344000579","174011545737251",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,1316267.6,1316267.6,437,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558347306,490906.00
05/20/2019 06:15,2,0.000,ALERT,211.25,293.66,60.006,1558347304,"201051344001025","174011545737251",0.00,6.30,0,291.55,297.26,0.0,0.0,0.000,1299201.0,1299201.0,436,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347308,490907.00
05/20/2019 06:15,2,0.000,ALERT,211.48,294.26,60.017,1558347304,"201051344001093","174011545737251",0.00,7.30,0,292.16,296.96,0.0,0.0,0.000,1282550.9,1282550.9,438,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347310,490908.00
05/20/2019 06:15,2,0.000,ALERT,211.03,295.76,60.012,1558347304,"201051344000458","174011545737251",0.00,7.70,0,293.96,299.07,0.0,0.0,0.000,1298849.0,1298849.0,436,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347312,490909.00
05/20/2019 06:15,2,0.000,ALERT,211.25,294.86,60.012,1558347304,"201051344000890","174011545737251",0.00,7.00,0,292.16,297.87,0.0,0.0,0.000,1297426.4,1297426.4,437,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347314,490910.00
05/20/2019 06:15,2,0.000,ALERT,211.03,295.76,60.028,1558347304,"201051344000988","174011545737251",0.00,7.00,0,291.55,298.17,0.0,0.0,0.000,998718.6,998718.6,439,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558347315,490911.00
05/20/2019 06:15,2,0.000,ALERT,211.70,295.46,60.017,1558347304,"201051344000582","174011545737251",0.00,6.30,0,293.06,297.87,0.0,0.0,0.000,1275851.2,1275851.2,435,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347317,490912.00
05/20/2019 06:15,2,0.000,ALERT,211.25,296.36,60.022,1558347304,"201051344000868","174011545737251",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,1284322.4,1284322.4,436,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347319,490913.00
05/20/2019 06:15,2,0.000,ALERT,211.70,296.36,60.028,1558347304,"201051344000576","174011545737251",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,1302060.8,1302060.8,438,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347321,490914.00
05/20/2019 06:15,2,0.000,ALERT,211.25,295.76,60.038,1558347304,"201051344001158","174011545737251",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,1278828.5,1278828.5,438,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558347323,490915.00
05/20/2019 06:15,2,0.000,ALERT,211.25,293.66,60.028,1558347304,"201051344000917","174011545737251",0.00,7.70,0,290.95,296.36,0.0,0.0,0.000,1292390.2,1292390.2,438,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347324,490916.00
05/20/2019 06:15,2,0.000,ALERT,211.48,293.66,60.033,1558347304,"201051344000417","174011545737251",0.00,6.70,0,291.55,296.36,0.0,0.0,0.000,1033531.2,1033531.2,437,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347326,490917.00
05/20/2019 06:15,2,0.000,ALERT,211.70,294.26,60.038,1558347304,"201051344000685","174011545737251",0.00,6.70,0,291.85,296.96,0.0,0.0,0.000,1298827.0,1298827.0,439,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558347328,490918.00
05/20/2019 06:15,2,0.000,ALERT,211.48,293.66,60.033,1558347304,"201051344000651","174011545737251",0.00,6.00,0,291.85,296.36,0.0,0.0,0.000,1292054.5,1292054.5,436,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347330,490919.00
05/20/2019 06:15,2,0.000,ALERT,211.03,296.66,60.049,1558347304,"201051344000594","174011545737251",0.00,6.70,0,293.66,299.07,0.0,0.0,0.000,1303922.4,1303922.4,437,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347332,490920.00
05/20/2019 06:15,2,0.000,ALERT,211.48,295.76,60.038,1558347304,"201051344000469","174011545737251",0.00,6.00,0,292.76,298.17,0.0,0.0,0.000,1284016.0,1284016.0,438,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347334,490921.00
05/20/2019 06:15,2,0.000,ALERT,211.48,294.56,60.028,1558347304,"201051344000585","174011545737251",0.00,7.00,0,291.55,296.96,0.0,0.0,0.000,1305722.8,1305722.8,437,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558347335,490922.00
05/20/2019 06:15,2,0.000,ALERT,211.93,295.76,60.022,1558347304,"201051344000853","174011545737251",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,1307315.9,1307315.9,437,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347337,490923.00
05/20/2019 06:15,2,0.000,ALERT,211.70,294.56,60.028,1558347304,"201051344001145","174011545737251",0.00,6.70,0,292.16,297.57,0.0,0.0,0.000,1307070.1,1307070.1,437,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558347339,490924.00
05/20/2019 06:15,2,0.000,ALERT,211.48,294.26,60.017,1558347304,"201051344000438","174011545737251",0.00,6.30,0,292.16,297.26,0.0,0.0,0.000,1300332.9,1300332.9,437,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347341,490925.00
05/20/2019 06:15,2,0.000,ALERT,211.03,294.26,60.028,1558347304,"201051344001135","174011545737251",0.00,6.70,0,292.16,297.26,0.0,0.0,0.000,1287197.2,1287197.2,436,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558347343,490926.00
05/20/2019 06:15,2,0.000,ALERT,211.25,296.06,60.022,1558347304,"201051344000983","174011545737251",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,1305259.7,1305259.7,436,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347344,490927.00
05/20/2019 06:15,2,0.000,ALERT,211.25,293.96,59.996,1558347304,"201051344001203","174011545737251",0.00,6.70,0,291.85,298.47,0.0,0.0,0.000,1294955.2,1294955.2,436,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347346,490928.00
05/20/2019 06:15,2,0.000,ALERT,211.25,294.56,59.975,1558347304,"201051344001230","174011545737251",0.00,6.70,0,292.46,297.26,0.0,0.0,0.000,1290797.3,1290797.3,439,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347348,490929.00
05/20/2019 06:15,2,0.000,ALERT,210.80,293.96,60.028,1558347304,"201051344000646","174011545737251",0.00,6.70,0,291.25,296.66,0.0,0.0,0.000,1284558.0,1284558.0,436,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347350,490930.00
05/20/2019 06:15,2,0.000,ALERT,211.48,295.46,60.049,1558347304,"201051344000867","174011545737251",0.00,7.30,0,293.66,298.77,0.0,0.0,0.000,1282405.8,1282405.8,436,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347352,490931.00
05/20/2019 06:15,2,0.000,ALERT,211.70,295.46,60.028,1558347304,"201051344000633","174011545737251",0.00,6.30,0,292.16,298.17,0.0,0.0,0.000,1279755.1,1279755.1,438,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347354,490932.00
05/20/2019 06:15,2,0.000,ALERT,210.80,294.26,59.985,1558347304,"201051344000955","174011545737251",0.00,6.70,0,291.85,296.66,0.0,0.0,0.000,1304830.7,1304830.7,435,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558347355,490933.00
05/20/2019 06:15,2,0.000,ALERT,211.48,295.16,60.028,1558347304,"201051344000648","174011545737251",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,1294701.8,1294701.8,437,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347357,490934.00
05/20/2019 06:15,2,0.000,ALERT,211.70,295.76,59.996,1558347304,"201051344000645","174011545737251",0.00,7.00,0,293.96,298.47,0.0,0.0,0.000,1299784.1,1299784.1,435,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558347359,490935.00
05/20/2019 06:15,2,0.000,ALERT,211.25,296.36,60.043,1558347304,"201051344000569","174011545737251",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,1316143.8,1316143.8,438,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558347361,490936.00
05/20/2019 06:15,2,0.000,ALERT,211.48,295.46,60.022,1558347304,"179051228000119","174011545737251",0.00,8.50,0,292.46,297.87,0.0,0.0,0.000,102880.9,102880.9,439,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558347363,490937.00
05/20/2019 06:30,2,0.184,ALERT,211.70,298.17,59.959,1558348204,"201051344000579","174011545737251",22.78,6.70,0,285.84,299.67,4.3,2.2,0.000,1316267.7,1316267.7,439,0,0,0,L,1122011218,1,120.42,121.55,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558348206,490938.00
05/20/2019 06:30,2,0.146,ALERT,211.48,294.86,59.996,1558348204,"201051344001025","174011545737251",23.70,6.30,0,282.84,299.07,3.5,1.5,0.000,1299201.1,1299201.1,438,0,0,0,L,1122011218,1,121.10,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1558348208,490939.00
05/20/2019 06:30,2,0.197,ALERT,211.70,295.46,59.996,1558348204,"201051344001093","174011545737251",22.11,7.30,0,282.84,299.37,4.5,2.4,0.000,1282551.1,1282551.1,440,0,0,0,L,1122011218,1,121.33,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1558348210,490940.00
05/20/2019 06:30,2,0.156,ALERT,211.48,297.57,59.985,1558348204,"201051344000458","174011545737251",22.64,7.30,0,284.94,299.67,3.6,1.5,0.000,1298849.1,1298849.1,438,0,0,0,L,1122011218,1,120.42,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1558348212,490941.00
05/20/2019 06:30,2,0.172,ALERT,211.70,296.06,59.996,1558348204,"201051344000890","174011545737251",22.96,7.00,0,283.74,299.97,4.0,2.0,0.000,1297426.5,1297426.5,439,0,0,0,L,1122011218,1,121.55,120.42,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1558348213,490942.00
05/20/2019 06:30,2,0.131,ALERT,211.48,297.26,59.996,1558348204,"201051344000988","174011545737251",17.99,6.70,0,282.54,299.07,2.4,0.4,0.000,998718.6,998718.6,441,0,0,0,L,1122011218,1,120.20,121.78,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558348215,490943.00
05/20/2019 06:30,2,0.170,ALERT,212.16,296.36,60.022,1558348204,"201051344000582","174011545737251",22.32,6.30,0,284.04,300.27,3.9,1.8,0.000,1275851.3,1275851.3,437,0,0,0,L,1122011218,1,121.55,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1558348217,490944.00
05/20/2019 06:30,2,0.152,ALERT,211.70,298.17,60.001,1558348204,"201051344000868","174011545737251",22.01,6.70,0,285.54,299.97,3.4,1.4,0.000,1284322.4,1284322.4,438,0,0,0,L,1122011218,1,120.20,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1558348219,490945.00
05/20/2019 06:30,2,0.162,ALERT,212.16,298.17,59.996,1558348204,"201051344000576","174011545737251",21.95,6.70,0,284.94,299.67,3.6,1.6,0.000,1302060.9,1302060.9,440,0,0,0,L,1122011218,1,120.88,121.78,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558348221,490946.00
05/20/2019 06:30,2,0.145,ALERT,211.93,297.26,59.996,1558348204,"201051344001158","174011545737251",21.75,6.00,0,284.64,299.07,3.2,1.2,0.000,1278828.6,1278828.6,440,0,0,0,L,1122011218,1,120.42,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1558348223,490947.00
05/20/2019 06:30,2,0.152,ALERT,211.93,295.16,59.990,1558348204,"201051344000917","174011545737251",22.28,7.70,0,282.24,298.77,3.5,1.4,0.000,1292390.3,1292390.3,440,0,0,0,L,1122011218,1,121.33,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1558348224,490948.00
05/20/2019 06:30,2,0.205,ALERT,211.70,294.86,59.943,1558348204,"201051344000417","174011545737251",18.11,6.70,0,282.24,299.07,3.8,1.7,0.000,1033531.3,1033531.3,439,0,0,0,L,1122011218,1,121.33,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1558348226,490949.00
05/20/2019 06:30,2,0.148,ALERT,212.16,295.76,60.033,1558348204,"201051344000685","174011545737251",22.56,7.00,0,283.14,299.67,3.4,1.4,0.000,1298827.1,1298827.1,441,0,0,0,L,1122011218,1,122.23,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1558348228,490950.00
05/20/2019 06:30,2,0.182,ALERT,211.70,294.86,60.022,1558348204,"201051344000651","174011545737251",22.20,6.00,0,282.84,298.47,4.1,2.0,0.000,1292054.6,1292054.6,438,0,0,0,L,1122011218,1,121.78,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1558348230,490951.00
05/20/2019 06:30,2,0.158,ALERT,211.48,298.17,59.996,1558348204,"201051344000594","174011545737251",23.24,6.70,0,284.64,299.67,3.8,1.7,0.000,1303922.5,1303922.5,439,0,0,0,L,1122011218,1,120.42,121.33,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558348232,490952.00
05/20/2019 06:30,2,0.182,ALERT,211.93,297.57,59.990,1558348204,"201051344000469","174011545737251",22.66,6.00,0,284.34,299.07,4.2,2.1,0.000,1284016.1,1284016.1,440,0,0,0,L,1122011218,1,119.97,122.01,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558348233,490953.00
05/20/2019 06:30,2,0.162,ALERT,211.93,295.76,59.985,1558348204,"201051344000585","174011545737251",22.72,7.00,0,282.84,299.37,3.8,1.7,0.000,1305722.9,1305722.9,439,0,0,0,L,1122011218,1,121.10,121.33,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558348235,490954.00
05/20/2019 06:30,2,0.148,ALERT,212.38,297.57,59.985,1558348204,"201051344000853","174011545737251",21.65,6.30,0,284.94,299.07,3.3,1.2,0.000,1307316.0,1307316.0,439,0,0,0,L,1122011218,1,121.10,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1558348237,490955.00
05/20/2019 06:30,2,0.137,ALERT,212.16,295.76,60.022,1558348204,"201051344001145","174011545737251",22.78,6.70,0,283.74,299.97,3.2,1.2,0.000,1307070.2,1307070.2,439,0,0,0,L,1122011218,1,121.55,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1558348239,490956.00
05/20/2019 06:30,2,0.184,ALERT,211.93,295.76,59.985,1558348204,"201051344000438","174011545737251",22.30,6.30,0,283.44,299.37,4.2,2.1,0.000,1300333.0,1300333.0,439,0,0,0,L,1122011218,1,121.78,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1558348241,490957.00
05/20/2019 06:30,2,0.158,ALERT,211.48,295.76,59.985,1558348204,"201051344001135","174011545737251",23.22,6.70,0,283.44,299.37,3.7,1.7,0.000,1287197.3,1287197.3,438,0,0,0,L,1122011218,1,121.33,120.88,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558348243,490958.00
05/20/2019 06:30,2,0.156,ALERT,211.70,297.57,59.990,1558348204,"201051344000983","174011545737251",22.54,6.70,0,285.24,299.37,3.6,1.5,0.000,1305259.8,1305259.8,438,0,0,0,L,1122011218,1,120.42,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1558348245,490959.00
05/20/2019 06:30,2,0.184,ALERT,211.93,295.46,59.990,1558348204,"201051344001203","174011545737251",19.72,6.70,0,283.14,300.27,3.7,1.6,0.000,1294955.3,1294955.3,438,0,0,0,L,1122011218,1,122.01,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1558348246,490960.00
05/20/2019 06:30,2,0.162,ALERT,211.70,296.06,59.980,1558348204,"201051344001230","174011545737251",21.49,6.70,0,283.44,299.97,3.5,1.5,0.000,1290797.4,1290797.4,441,0,0,0,L,1122011218,1,121.78,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1558348248,490961.00
05/20/2019 06:30,2,0.170,ALERT,211.48,295.46,59.948,1558348204,"201051344000646","174011545737251",21.23,6.30,0,282.54,299.37,3.6,1.6,0.000,1284558.1,1284558.1,438,0,0,0,L,1122011218,1,121.55,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1558348250,490962.00
05/20/2019 06:30,2,0.152,ALERT,212.16,297.26,59.985,1558348204,"201051344000867","174011545737251",23.18,7.30,0,284.94,299.37,3.6,1.5,0.000,1282405.8,1282405.8,438,0,0,0,L,1122011218,1,120.88,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1558348252,490963.00
05/20/2019 06:30,2,0.166,ALERT,212.38,296.96,59.990,1558348204,"201051344000633","174011545737251",22.38,6.30,0,283.14,298.77,3.8,1.8,0.000,1279755.2,1279755.2,440,0,0,0,L,1122011218,1,121.10,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1558348254,490964.00
05/20/2019 06:30,2,0.191,ALERT,211.48,295.76,59.990,1558348204,"201051344000955","174011545737251",22.07,6.70,0,283.14,299.37,4.3,2.2,0.000,1304830.9,1304830.9,437,0,0,0,L,1122011218,1,121.10,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1558348256,490965.00
05/20/2019 06:30,2,0.166,ALERT,212.16,296.66,59.985,1558348204,"201051344000648","174011545737251",22.94,6.00,0,284.34,298.77,3.9,1.8,0.000,1294701.9,1294701.9,439,0,0,0,L,1122011218,1,120.20,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1558348257,490966.00
05/20/2019 06:30,2,0.145,ALERT,212.38,297.57,59.990,1558348204,"201051344000645","174011545737251",23.48,7.00,0,284.94,299.07,3.5,1.5,0.000,1299784.1,1299784.1,437,0,0,0,L,1122011218,1,120.88,122.23,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558348259,490967.00
05/20/2019 06:30,2,0.164,ALERT,211.93,298.17,59.980,1558348204,"201051344000569","174011545737251",23.08,6.70,0,285.54,299.67,3.9,1.8,0.000,1316143.9,1316143.9,440,0,0,0,L,1122011218,1,120.20,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1558348261,490968.00
05/20/2019 06:30,2,0.221,ALERT,212.16,296.96,59.985,1558348204,"179051228000119","174011545737251",22.96,8.50,0,283.44,298.77,5.2,3.0,0.000,102881.2,102881.2,441,0,0,0,L,46974696,1,120.65,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558348263,490969.00
05/20/2019 06:45,2,0.248,ACTIVE,211.70,333.93,60.001,1558349104,"201051344000579","174011545737251",27.12,7.30,0,296.66,343.55,6.8,4.6,0.004,1316268.7,1316268.7,441,0,0,0,L,1122011218,1,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349106,490970.00
05/20/2019 06:45,2,0.215,ACTIVE,211.70,331.53,60.038,1558349104,"201051344001025","174011545737251",26.82,7.00,0,293.36,345.36,5.9,3.7,0.004,1299201.8,1299201.8,440,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349106,490971.00
05/20/2019 06:45,2,0.262,ACTIVE,211.70,332.43,60.043,1558349104,"201051344001093","174011545737251",25.50,8.50,0,293.66,344.45,6.8,4.6,0.013,1282552.0,1282552.0,442,0,0,0,L,1122011218,1,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349107,490972.00
05/20/2019 06:45,2,0.221,ACTIVE,211.70,334.24,60.038,1558349104,"201051344000458","174011545737251",26.56,8.50,0,296.06,342.65,6.0,3.8,0.009,1298849.8,1298849.8,440,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349108,490973.00
05/20/2019 06:45,2,0.238,ACTIVE,211.70,331.53,60.043,1558349104,"201051344000890","174011545737251",26.50,7.70,0,294.26,341.75,6.4,4.3,0.009,1297427.3,1297427.3,441,0,0,0,L,1122011218,1,121.78,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349109,490974.00
05/20/2019 06:45,2,0.178,ALERT,211.70,335.74,60.070,1558349104,"201051344000988","174011545737251",18.65,7.30,0,293.06,347.16,3.4,1.3,0.004,998718.8,998718.8,443,0,0,0,L,1122011218,1,120.42,121.78,0002,4,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349111,490975.00
