ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 06:45,2,0.229,ACTIVE,212.16,333.03,60.012,1558349104,"201051344000582","174011545737251",26.44,7.00,0,294.86,342.05,6.2,4.0,0.009,1275852.1,1275852.1,439,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349112,490976.00
05/20/2019 06:45,2,0.217,ACTIVE,211.93,334.84,60.038,1558349104,"201051344000868","174011545737251",25.35,7.30,0,296.66,344.45,5.6,3.4,0.013,1284323.1,1284323.1,440,0,0,0,L,1122011218,1,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349113,490977.00
05/20/2019 06:45,2,0.227,ALERT,212.38,335.44,60.049,1558349104,"201051344000576","174011545737251",25.86,7.30,0,296.06,345.36,6.0,3.8,0.009,1302061.6,1302061.6,442,0,0,0,L,1122011218,1,120.88,121.78,0002,4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349115,490978.00
05/20/2019 06:45,2,0.203,ACTIVE,211.93,334.24,60.049,1558349104,"201051344001158","174011545737251",25.78,6.70,0,295.76,349.26,5.3,3.2,0.009,1278829.1,1278829.1,442,0,0,0,L,1122011218,1,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349116,490979.00
05/20/2019 06:45,2,0.193,ACTIVE,211.93,333.03,60.049,1558349104,"201051344000917","174011545737251",28.09,8.50,0,292.46,343.25,5.5,3.4,0.004,1292390.9,1292390.9,442,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349117,490980.00
05/20/2019 06:45,2,0.252,ALERT,211.70,332.43,60.043,1558349104,"201051344000417","174011545737251",18.67,7.00,0,293.06,343.85,4.8,2.7,0.000,1033531.8,1033531.8,441,0,0,0,L,1122011218,1,121.33,120.65,0002,5,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349118,490981.00
05/20/2019 06:45,2,0.221,ACTIVE,211.93,333.03,60.075,1558349104,"201051344000685","174011545737251",25.68,7.70,0,293.96,343.55,5.8,3.7,0.009,1298827.7,1298827.7,443,0,0,0,L,1122011218,1,122.23,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349119,490982.00
05/20/2019 06:45,2,0.242,ACTIVE,211.70,332.43,60.054,1558349104,"201051344000651","174011545737251",25.94,6.70,0,293.36,345.66,6.3,4.2,0.004,1292055.5,1292055.5,440,0,0,0,L,1122011218,1,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349120,490983.00
05/20/2019 06:45,2,0.225,ACTIVE,211.48,333.93,60.049,1558349104,"201051344000594","174011545737251",26.42,7.30,0,295.76,344.15,6.0,3.9,0.009,1303923.2,1303923.2,441,0,0,0,L,1122011218,1,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349121,490984.00
05/20/2019 06:45,2,0.238,ACTIVE,211.93,333.93,60.086,1558349104,"201051344000469","174011545737251",26.78,6.70,0,294.56,343.55,6.4,4.3,0.004,1284017.0,1284017.0,442,0,0,0,L,1122011218,1,120.20,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349122,490985.00
05/20/2019 06:45,2,0.223,ACTIVE,211.70,332.43,60.059,1558349104,"201051344000585","174011545737251",26.98,7.70,0,293.66,343.25,6.1,4.0,0.013,1305723.6,1305723.6,441,0,0,0,L,1122011218,1,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349123,490986.00
05/20/2019 06:45,2,0.209,ACTIVE,212.16,335.44,60.054,1558349104,"201051344000853","174011545737251",26.02,7.00,0,295.76,346.86,5.5,3.4,0.004,1307316.6,1307316.6,441,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349124,490987.00
05/20/2019 06:45,2,0.197,ACTIVE,211.93,332.43,60.070,1558349104,"201051344001145","174011545737251",26.08,7.30,0,294.26,345.96,5.2,3.1,0.009,1307070.7,1307070.7,441,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349125,490988.00
05/20/2019 06:45,2,0.238,ACTIVE,211.70,332.13,60.006,1558349104,"201051344000438","174011545737251",26.62,7.30,0,294.26,345.96,6.4,4.3,0.009,1300333.8,1300333.8,441,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349126,490989.00
05/20/2019 06:45,2,0.217,ACTIVE,211.25,331.83,60.054,1558349104,"201051344001135","174011545737251",26.28,7.30,0,294.26,342.65,5.8,3.7,0.009,1287198.0,1287198.0,440,0,0,0,L,1122011218,1,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349127,490990.00
05/20/2019 06:45,2,0.219,ACTIVE,211.48,333.63,60.043,1558349104,"201051344000983","174011545737251",25.45,7.30,0,296.06,344.15,5.6,3.5,0.009,1305260.4,1305260.4,440,0,0,0,L,1122011218,1,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349128,490991.00
05/20/2019 06:45,2,0.225,ACTIVE,211.48,331.83,60.043,1558349104,"201051344001203","174011545737251",25.82,7.30,0,293.96,346.86,5.9,3.8,0.009,1294956.0,1294956.0,440,0,0,0,L,1122011218,1,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349129,490992.00
05/20/2019 06:45,2,0.205,ACTIVE,211.48,331.53,60.049,1558349104,"201051344001230","174011545737251",26.20,7.30,0,294.26,343.25,5.5,3.4,0.009,1290798.1,1290798.1,443,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349130,490993.00
05/20/2019 06:45,2,0.219,ACTIVE,211.03,332.13,60.022,1558349104,"201051344000646","174011545737251",26.86,7.00,0,293.36,344.76,6.0,3.9,0.009,1284558.8,1284558.8,440,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349130,490994.00
05/20/2019 06:45,2,0.209,ACTIVE,211.93,333.63,60.049,1558349104,"201051344000867","174011545737251",26.46,8.00,0,295.16,345.36,5.6,3.5,0.009,1282406.5,1282406.5,440,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349131,490995.00
05/20/2019 06:45,2,0.229,ACTIVE,212.38,336.04,60.043,1558349104,"201051344000633","174011545737251",26.34,7.00,0,294.26,350.77,6.2,4.0,0.009,1279755.9,1279755.9,442,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349132,490996.00
05/20/2019 06:45,2,0.250,ACTIVE,211.03,331.53,60.006,1558349104,"201051344000955","174011545737251",26.46,7.30,0,293.96,344.76,6.7,4.6,0.009,1304831.8,1304831.8,439,0,0,0,L,1122011218,1,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349133,490997.00
05/20/2019 06:45,2,0.230,ACTIVE,211.93,334.24,60.043,1558349104,"201051344000648","174011545737251",25.88,7.00,0,295.16,344.15,6.1,3.9,0.009,1294702.7,1294702.7,441,0,0,0,L,1122011218,1,120.20,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349134,490998.00
05/20/2019 06:45,2,0.203,ACTIVE,212.16,334.24,60.049,1558349104,"201051344000645","174011545737251",26.76,7.70,0,296.06,346.26,5.6,3.4,0.004,1299784.8,1299784.8,439,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349135,490999.00
05/20/2019 06:45,2,0.223,ACTIVE,211.70,333.63,60.043,1558349104,"201051344000569","174011545737251",26.90,7.70,0,296.66,343.55,6.1,3.9,0.009,1316144.6,1316144.6,442,0,0,0,L,1122011218,1,119.97,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349136,491000.00
05/20/2019 06:45,2,0.262,ACTIVE,211.93,337.24,60.043,1558349104,"179051228000119","174011545737251",28.03,9.30,0,294.26,345.36,7.4,5.2,0.009,102882.2,102882.2,443,0,0,0,L,46974696,1,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558349137,491001.00
05/20/2019 07:00,2,0.307,ALERT,212.83,334.84,60.017,1558350004,"201051344000579","174011545737251",29.52,8.00,0,296.06,339.04,9.2,6.9,0.027,1316270.1,1316270.1,442,0,0,0,L,1122011218,1,121.55,122.01,0002,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350006,491002.00
05/20/2019 07:00,2,0.285,ACTIVE,213.06,333.63,59.990,1558350004,"201051344001025","174011545737251",28.77,7.70,0,303.28,354.97,8.3,6.1,0.031,1299203.0,1299203.0,441,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350007,491003.00
05/20/2019 07:00,2,0.309,ALERT,213.29,334.54,59.980,1558350004,"201051344001093","174011545737251",29.38,9.00,0,293.36,338.14,9.2,6.9,0.031,1282553.4,1282553.4,443,0,0,0,L,1122011218,1,122.23,121.78,0002,8,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350009,491004.00
05/20/2019 07:00,2,0.279,ALERT,212.83,334.24,60.012,1558350004,"201051344000458","174011545737251",28.92,9.00,0,296.06,338.74,8.3,6.1,0.031,1298851.0,1298851.0,441,0,0,0,L,1122011218,1,121.55,122.46,0002,6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350011,491005.00
05/20/2019 07:00,2,0.311,ALERT,213.29,333.63,59.964,1558350004,"201051344000890","174011545737251",28.45,8.00,0,294.56,337.54,9.0,6.8,0.031,1297428.7,1297428.7,442,0,0,0,L,1122011218,1,122.46,121.33,0002,8,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350013,491006.00
05/20/2019 07:00,2,0.258,ACTIVE,212.61,335.74,59.980,1558350004,"201051344000988","174011545737251",18.81,7.70,0,293.06,338.74,5.0,2.9,0.018,998719.3,998719.3,445,0,0,0,L,1122011218,1,121.10,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350014,491007.00
05/20/2019 07:00,2,0.285,ALERT,213.74,335.14,59.985,1558350004,"201051344000582","174011545737251",28.63,7.70,0,295.16,337.84,8.3,6.1,0.027,1275853.3,1275853.3,440,0,0,0,L,1122011218,1,122.23,122.23,0002,6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350015,491008.00
05/20/2019 07:00,2,0.275,ALERT,212.83,334.84,59.985,1558350004,"201051344000868","174011545737251",28.35,7.70,0,296.06,338.14,8.0,5.8,0.031,1284324.2,1284324.2,441,0,0,0,L,1122011218,1,121.33,122.46,0002,5,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350017,491009.00
05/20/2019 07:00,2,0.277,ACTIVE,213.29,336.04,59.953,1558350004,"201051344000576","174011545737251",29.40,7.70,0,295.76,341.15,8.3,6.1,0.027,1302062.8,1302062.8,444,0,0,0,L,1122011218,1,121.78,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350018,491010.00
05/20/2019 07:00,2,0.258,ALERT,213.06,334.54,59.953,1558350004,"201051344001158","174011545737251",28.96,7.30,0,295.16,338.44,7.6,5.4,0.031,1278830.2,1278830.2,443,0,0,0,L,1122011218,1,121.33,122.01,0002,7,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350020,491011.00
05/20/2019 07:00,2,0.266,ALERT,213.51,335.14,59.990,1558350004,"201051344000917","174011545737251",29.36,9.30,0,292.46,338.74,8.0,5.8,0.027,1292392.0,1292392.0,443,0,0,0,L,1122011218,1,122.23,122.23,0002,6,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350022,491012.00
05/20/2019 07:00,2,0.342,ACTIVE,213.51,334.84,60.033,1558350004,"201051344000417","174011545737251",18.41,7.30,0,292.76,336.94,6.4,4.2,0.009,1033532.7,1033532.7,443,0,0,0,L,1122011218,1,122.01,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350023,491013.00
05/20/2019 07:00,2,0.275,ALERT,213.74,335.44,59.996,1558350004,"201051344000685","174011545737251",28.69,8.00,0,293.36,338.14,8.0,5.8,0.031,1298828.9,1298828.9,444,0,0,0,L,1122011218,1,122.91,121.78,0002,5,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350025,491014.00
05/20/2019 07:00,2,0.297,ALERT,213.51,334.54,60.001,1558350004,"201051344000651","174011545737251",28.71,7.30,0,293.36,338.14,8.7,6.4,0.027,1292056.8,1292056.8,441,0,0,0,L,1122011218,1,122.68,121.55,0002,5,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350027,491015.00
05/20/2019 07:00,2,0.285,ALERT,212.61,334.54,59.996,1558350004,"201051344000594","174011545737251",28.69,8.00,0,295.16,339.04,8.3,6.1,0.031,1303924.4,1303924.4,442,0,0,0,L,1122011218,1,121.33,121.78,0002,5,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350028,491016.00
05/20/2019 07:00,2,0.291,ALERT,212.83,334.84,60.012,1558350004,"201051344000469","174011545737251",29.18,7.30,0,294.56,338.74,8.6,6.4,0.031,1284018.3,1284018.3,443,0,0,0,L,1122011218,1,120.88,122.68,0002,5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350030,491017.00
05/20/2019 07:00,2,0.295,ACTIVE,213.51,334.84,60.033,1558350004,"201051344000585","174011545737251",28.67,8.00,0,305.98,352.87,8.6,6.4,0.035,1305724.9,1305724.9,442,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350031,491018.00
05/20/2019 07:00,2,0.283,ALERT,213.51,336.04,60.017,1558350004,"201051344000853","174011545737251",28.37,7.70,0,295.46,339.95,8.1,5.9,0.027,1307317.7,1307317.7,442,0,0,0,L,1122011218,1,122.01,122.68,0002,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350033,491019.00
05/20/2019 07:00,2,0.258,ALERT,213.51,335.14,60.012,1558350004,"201051344001145","174011545737251",28.78,7.70,0,293.96,338.44,7.5,5.3,0.027,1307071.8,1307071.8,442,0,0,0,L,1122011218,1,122.23,122.01,0002,7,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350035,491020.00
05/20/2019 07:00,2,0.291,ALERT,213.51,334.54,60.001,1558350004,"201051344000438","174011545737251",30.06,7.70,0,294.86,338.14,8.8,6.6,0.027,1300335.1,1300335.1,442,0,0,0,L,1122011218,1,122.46,121.78,0002,7,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350037,491021.00
05/20/2019 07:00,2,0.283,ACTIVE,212.83,333.03,60.012,1558350004,"201051344001135","174011545737251",28.78,8.00,0,304.18,352.87,8.3,6.1,0.031,1287199.2,1287199.2,441,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350038,491022.00
05/20/2019 07:00,2,0.279,ALERT,212.83,334.24,60.006,1558350004,"201051344000983","174011545737251",28.65,8.00,0,296.06,338.44,8.2,5.9,0.027,1305261.6,1305261.6,441,0,0,0,L,1122011218,1,121.55,122.01,0002,7,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350039,491023.00
05/20/2019 07:00,2,0.285,ACTIVE,213.51,334.24,60.049,1558350004,"201051344001203","174011545737251",27.99,7.70,0,302.37,357.38,8.2,5.9,0.031,1294957.2,1294957.2,441,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350040,491024.00
05/20/2019 07:00,2,0.283,ALERT,213.29,333.63,59.985,1558350004,"201051344001230","174011545737251",28.33,8.00,0,294.26,336.94,8.2,5.9,0.031,1290799.2,1290799.2,444,0,0,0,L,1122011218,1,122.23,121.55,0002,5,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350042,491025.00
05/20/2019 07:00,2,0.283,ALERT,212.83,334.24,60.006,1558350004,"201051344000646","174011545737251",28.67,7.70,0,292.46,337.84,8.3,6.1,0.031,1284560.0,1284560.0,441,0,0,0,L,1122011218,1,122.23,121.55,0002,5,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350044,491026.00
05/20/2019 07:00,2,0.273,ALERT,213.06,333.93,60.012,1558350004,"201051344000867","174011545737251",28.75,8.50,0,295.16,337.84,8.0,5.8,0.027,1282407.6,1282407.6,441,0,0,0,L,1122011218,1,121.78,122.23,0002,6,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350046,491027.00
05/20/2019 07:00,2,0.283,ALERT,213.51,336.94,60.017,1558350004,"201051344000633","174011545737251",29.36,7.70,0,293.36,340.85,8.4,6.2,0.027,1279757.2,1279757.2,443,0,0,0,L,1122011218,1,122.01,122.68,0002,8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350048,491028.00
05/20/2019 07:00,2,0.303,ALERT,212.83,333.63,60.017,1558350004,"201051344000955","174011545737251",29.70,8.00,0,293.66,336.94,9.1,6.9,0.031,1304833.2,1304833.2,440,0,0,0,L,1122011218,1,121.55,121.78,0002,6,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350050,491029.00
05/20/2019 07:00,2,0.287,ALERT,212.83,334.54,60.022,1558350004,"201051344000648","174011545737251",28.75,7.30,0,295.16,339.04,8.4,6.2,0.031,1294704.0,1294704.0,442,0,0,0,L,1122011218,1,121.10,122.46,0002,5,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350052,491030.00
05/20/2019 07:00,2,0.277,ALERT,213.06,335.14,59.990,1558350004,"201051344000645","174011545737251",27.73,8.50,0,295.46,339.34,7.8,5.6,0.027,1299785.9,1299785.9,440,0,0,0,L,1122011218,1,121.78,122.46,0002,6,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350053,491031.00
05/20/2019 07:00,2,0.287,ALERT,212.83,334.24,60.043,1558350004,"201051344000569","174011545737251",28.55,8.00,0,296.96,338.44,8.3,6.1,0.027,1316145.9,1316145.9,443,0,0,0,L,1122011218,1,120.88,122.46,0002,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350055,491032.00
05/20/2019 07:00,2,0.332,ALERT,213.06,337.84,59.996,1558350004,"179051228000119","174011545737251",29.34,10.00,0,293.66,343.25,9.8,7.6,0.031,102883.8,102883.8,444,0,0,0,L,46974696,1,121.55,122.91,0000,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350057,491033.00
05/20/2019 07:15,2,0.402,ACTIVE,211.93,333.93,60.012,1558350904,"201051344000579","174011545737251",29.90,9.00,0,329.13,340.25,12.3,9.9,0.057,1316272.1,1316272.1,444,0,0,0,L,1122011218,1,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350905,491034.00
05/20/2019 07:15,2,0.383,ACTIVE,211.70,332.43,60.017,1558350904,"201051344001025","174011545737251",29.32,8.00,0,327.92,339.65,11.4,9.1,0.057,1299204.8,1299204.8,442,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350906,491035.00
05/20/2019 07:15,2,0.398,ACTIVE,211.93,333.93,60.006,1558350904,"201051344001093","174011545737251",30.08,9.30,0,328.52,339.95,12.2,9.8,0.049,1282555.5,1282555.5,445,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350907,491036.00
05/20/2019 07:15,2,0.365,ACTIVE,212.16,333.63,59.990,1558350904,"201051344000458","174011545737251",30.14,9.70,0,328.52,340.55,11.2,8.9,0.053,1298852.8,1298852.8,443,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350908,491037.00
05/20/2019 07:15,2,0.408,ACTIVE,211.70,332.73,60.049,1558350904,"201051344000890","174011545737251",29.04,8.50,0,328.22,340.25,12.1,9.7,0.057,1297430.7,1297430.7,444,0,0,0,L,1122011218,1,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350909,491038.00
05/20/2019 07:15,2,0.373,ACTIVE,211.93,334.84,60.012,1558350904,"201051344000988","174011545737251",18.98,8.00,0,326.12,341.15,7.2,5.0,0.031,998720.2,998720.2,446,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350910,491039.00
05/20/2019 07:15,2,0.389,ACTIVE,212.38,334.24,60.043,1558350904,"201051344000582","174011545737251",28.69,8.00,0,328.82,340.25,11.3,9.0,0.057,1275855.2,1275855.2,442,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350911,491040.00
05/20/2019 07:15,2,0.381,ACTIVE,211.93,334.84,60.022,1558350904,"201051344000868","174011545737251",28.67,8.50,0,328.52,340.25,11.1,8.8,0.049,1284326.0,1284326.0,443,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350912,491041.00
05/20/2019 07:15,2,0.381,ACTIVE,212.61,335.74,60.022,1558350904,"201051344000576","174011545737251",28.90,8.00,0,330.03,340.25,11.2,8.9,0.057,1302064.6,1302064.6,445,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350914,491042.00
05/20/2019 07:15,2,0.354,ACTIVE,212.16,334.84,60.001,1558350904,"201051344001158","174011545737251",29.58,7.70,0,327.92,340.85,10.7,8.4,0.053,1278831.9,1278831.9,445,0,0,0,L,1122011218,1,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350915,491043.00
05/20/2019 07:15,2,0.367,ACTIVE,211.93,333.63,60.006,1558350904,"201051344000917","174011545737251",28.94,9.70,0,327.02,340.25,10.8,8.5,0.053,1292393.8,1292393.8,445,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350916,491044.00
05/20/2019 07:15,2,0.447,ACTIVE,211.93,332.43,60.006,1558350904,"201051344000417","174011545737251",19.02,8.00,0,327.02,339.95,8.6,6.4,0.031,1033534.0,1033534.0,444,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350917,491045.00
05/20/2019 07:15,2,0.377,ACTIVE,212.16,334.24,60.001,1558350904,"201051344000685","174011545737251",28.84,8.50,0,329.73,341.45,11.0,8.7,0.057,1298830.7,1298830.7,446,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350918,491046.00
05/20/2019 07:15,2,0.400,ACTIVE,211.93,333.93,59.980,1558350904,"201051344000651","174011545737251",28.25,7.30,0,329.73,340.85,11.5,9.2,0.057,1292058.7,1292058.7,443,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350919,491047.00
05/20/2019 07:15,2,0.385,ACTIVE,211.70,334.54,60.001,1558350904,"201051344000594","174011545737251",28.98,9.00,0,327.62,341.45,11.3,9.0,0.062,1303926.3,1303926.3,444,0,0,0,L,1122011218,1,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350920,491048.00
05/20/2019 07:15,2,0.369,ACTIVE,212.16,334.84,60.012,1558350904,"201051344000469","174011545737251",30.42,7.70,0,327.62,340.85,11.4,9.1,0.053,1284020.2,1284020.2,445,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350921,491049.00
05/20/2019 07:15,2,0.373,ACTIVE,211.93,333.93,60.017,1558350904,"201051344000585","174011545737251",30.20,8.50,0,328.52,340.25,11.4,9.1,0.057,1305726.8,1305726.8,443,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350922,491050.00
05/20/2019 07:15,2,0.373,ACTIVE,212.61,336.04,60.012,1558350904,"201051344000853","174011545737251",28.92,8.00,0,330.33,341.75,10.9,8.6,0.053,1307319.5,1307319.5,444,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350923,491051.00
05/20/2019 07:15,2,0.354,ACTIVE,211.93,333.93,60.006,1558350904,"201051344001145","174011545737251",29.08,8.00,0,330.33,340.85,10.5,8.2,0.057,1307073.4,1307073.4,444,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350924,491052.00
05/20/2019 07:15,2,0.398,ACTIVE,211.93,333.63,60.012,1558350904,"201051344000438","174011545737251",29.52,8.00,0,329.43,340.55,11.9,9.6,0.053,1300337.1,1300337.1,444,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350925,491053.00
05/20/2019 07:15,2,0.375,ACTIVE,211.48,333.03,60.017,1558350904,"201051344001135","174011545737251",29.52,8.50,0,328.22,339.04,11.2,8.9,0.057,1287201.0,1287201.0,442,0,0,0,L,1122011218,1,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350926,491054.00
05/20/2019 07:15,2,0.367,ACTIVE,211.93,334.24,59.969,1558350904,"201051344000983","174011545737251",29.38,8.50,0,328.82,339.95,10.9,8.6,0.053,1305263.4,1305263.4,443,0,0,0,L,1122011218,1,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350927,491055.00
05/20/2019 07:15,2,0.379,ACTIVE,211.93,332.73,60.006,1558350904,"201051344001203","174011545737251",28.71,8.50,0,328.82,341.15,11.0,8.7,0.057,1294959.0,1294959.0,442,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350928,491056.00
05/20/2019 07:15,2,0.365,ACTIVE,211.48,332.73,60.049,1558350904,"201051344001230","174011545737251",28.90,8.50,0,327.62,339.04,10.8,8.5,0.049,1290801.0,1290801.0,446,0,0,0,L,1122011218,1,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350929,491057.00
05/20/2019 07:15,2,0.383,ACTIVE,211.48,333.33,59.969,1558350904,"201051344000646","174011545737251",28.69,8.00,0,327.62,339.95,11.1,8.8,0.057,1284561.8,1284561.8,443,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350930,491058.00
05/20/2019 07:15,2,0.367,ACTIVE,212.16,334.24,60.006,1558350904,"201051344000867","174011545737251",29.36,9.30,0,328.82,340.25,11.0,8.7,0.053,1282409.4,1282409.4,443,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350931,491059.00
05/20/2019 07:15,2,0.373,ACTIVE,212.38,336.64,60.043,1558350904,"201051344000633","174011545737251",29.70,8.50,0,330.63,342.65,11.3,8.9,0.053,1279759.1,1279759.1,445,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350932,491060.00
05/20/2019 07:15,2,0.412,ACTIVE,211.25,332.43,60.001,1558350904,"201051344000955","174011545737251",28.80,8.50,0,327.32,339.65,12.1,9.7,0.062,1304835.2,1304835.2,442,0,0,0,L,1122011218,1,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350933,491061.00
05/20/2019 07:15,2,0.379,ACTIVE,211.93,333.93,60.001,1558350904,"201051344000648","174011545737251",29.10,7.70,0,330.03,341.15,11.2,8.9,0.053,1294705.8,1294705.8,444,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350933,491062.00
05/20/2019 07:15,2,0.367,ACTIVE,212.16,335.14,60.001,1558350904,"201051344000645","174011545737251",28.69,9.00,0,329.73,340.85,10.7,8.4,0.049,1299787.5,1299787.5,442,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350934,491063.00
05/20/2019 07:15,2,0.381,ACTIVE,211.93,335.14,60.006,1558350904,"201051344000569","174011545737251",28.82,8.50,0,329.13,340.85,11.2,8.8,0.057,1316147.7,1316147.7,445,0,0,0,L,1122011218,1,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350935,491064.00
05/20/2019 07:15,2,0.422,ACTIVE,212.16,338.14,60.001,1558350904,"179051228000119","174011545737251",29.78,10.70,0,330.33,345.96,12.7,10.4,0.049,102886.0,102886.0,446,0,0,0,L,46974696,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558350936,491065.00
05/20/2019 07:30,2,0.410,ACTIVE,211.93,334.84,60.012,1558351805,"201051344000579","174011545737251",30.04,9.30,0,328.52,340.85,12.5,10.1,0.066,1316274.5,1316274.5,445,0,0,0,L,1122011218,1,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351806,491066.00
05/20/2019 07:30,2,0.393,ACTIVE,211.25,332.43,60.006,1558351805,"201051344001025","174011545737251",29.46,8.50,0,326.72,339.95,11.8,9.4,0.062,1299207.0,1299207.0,443,0,0,0,L,1122011218,1,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351807,491067.00
05/20/2019 07:30,2,0.420,ACTIVE,211.48,333.63,60.022,1558351805,"201051344001093","174011545737251",29.12,9.30,0,327.02,340.55,12.4,10.0,0.057,1282557.9,1282557.9,446,0,0,0,L,1122011218,1,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351808,491068.00
05/20/2019 07:30,2,0.385,ACTIVE,211.70,334.24,60.022,1558351805,"201051344000458","174011545737251",29.34,9.70,0,328.22,340.85,11.5,9.1,0.057,1298855.0,1298855.0,444,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351809,491069.00
05/20/2019 07:30,2,0.408,ACTIVE,211.25,332.73,60.001,1558351805,"201051344000890","174011545737251",30.02,9.00,0,327.02,339.95,12.4,10.1,0.057,1297433.0,1297433.0,445,0,0,0,L,1122011218,1,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351810,491070.00
05/20/2019 07:30,2,0.359,ACTIVE,211.70,334.84,60.001,1558351805,"201051344000988","174011545737251",19.74,8.50,0,328.52,341.75,7.2,5.0,0.027,998721.4,998721.4,447,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351811,491071.00
05/20/2019 07:30,2,0.395,ACTIVE,211.93,334.24,60.017,1558351805,"201051344000582","174011545737251",28.96,8.00,0,327.32,340.55,11.6,9.3,0.057,1275857.4,1275857.4,443,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351812,491072.00
05/20/2019 07:30,2,0.385,ACTIVE,211.48,334.84,60.043,1558351805,"201051344000868","174011545737251",29.14,8.50,0,327.62,342.05,11.4,9.0,0.057,1284328.1,1284328.1,444,0,0,0,L,1122011218,1,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351813,491073.00
05/20/2019 07:30,2,0.371,ACTIVE,212.16,336.04,60.001,1558351805,"201051344000576","174011545737251",30.28,8.50,0,328.22,342.35,11.4,9.1,0.057,1302066.8,1302066.8,446,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351813,491074.00
05/20/2019 07:30,2,0.367,ACTIVE,211.70,334.24,59.996,1558351805,"201051344001158","174011545737251",29.44,8.00,0,327.92,341.75,11.0,8.7,0.057,1278833.9,1278833.9,446,0,0,0,L,1122011218,1,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351814,491075.00
05/20/2019 07:30,2,0.375,ACTIVE,211.48,334.24,59.969,1558351805,"201051344000917","174011545737251",28.90,9.70,0,327.02,340.25,11.0,8.7,0.057,1292395.8,1292395.8,446,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351815,491076.00
05/20/2019 07:30,2,0.453,ACTIVE,211.48,332.43,59.996,1558351805,"201051344000417","174011545737251",19.34,8.50,0,326.72,339.04,8.9,6.6,0.035,1033535.5,1033535.5,445,0,0,0,L,1122011218,1,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351816,491077.00
05/20/2019 07:30,2,0.385,ACTIVE,211.70,334.54,59.985,1558351805,"201051344000685","174011545737251",29.14,8.50,0,327.62,341.75,11.4,9.0,0.057,1298832.8,1298832.8,447,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351817,491078.00
05/20/2019 07:30,2,0.406,ACTIVE,211.48,334.24,59.980,1558351805,"201051344000651","174011545737251",29.10,7.70,0,327.62,340.55,12.0,9.7,0.062,1292060.9,1292060.9,444,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351818,491079.00
05/20/2019 07:30,2,0.398,ACTIVE,211.48,334.54,60.017,1558351805,"201051344000594","174011545737251",29.08,9.00,0,327.02,342.65,11.8,9.4,0.066,1303928.5,1303928.5,445,0,0,0,L,1122011218,1,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351819,491080.00
05/20/2019 07:30,2,0.412,ACTIVE,211.70,335.14,59.990,1558351805,"201051344000469","174011545737251",28.43,7.70,0,328.22,342.35,11.9,9.6,0.057,1284022.4,1284022.4,446,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351820,491081.00
05/20/2019 07:30,2,0.410,ACTIVE,211.48,333.93,59.996,1558351805,"201051344000585","174011545737251",29.02,9.00,0,326.72,340.25,12.1,9.7,0.057,1305729.0,1305729.0,444,0,0,0,L,1122011218,1,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351821,491082.00
05/20/2019 07:30,2,0.377,ACTIVE,212.16,335.74,59.985,1558351805,"201051344000853","174011545737251",29.74,8.50,0,330.03,342.35,11.4,9.1,0.057,1307321.6,1307321.6,445,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351822,491083.00
05/20/2019 07:30,2,0.359,ACTIVE,211.48,333.33,59.985,1558351805,"201051344001145","174011545737251",29.24,8.00,0,328.22,340.25,10.7,8.4,0.057,1307075.4,1307075.4,445,0,0,0,L,1122011218,1,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351823,491084.00
05/20/2019 07:30,2,0.408,ACTIVE,211.48,333.33,59.990,1558351805,"201051344000438","174011545737251",29.90,8.50,0,327.92,341.15,12.4,10.0,0.062,1300339.5,1300339.5,445,0,0,0,L,1122011218,1,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351824,491085.00
05/20/2019 07:30,2,0.398,ACTIVE,211.03,332.43,59.990,1558351805,"201051344001135","174011545737251",29.36,8.50,0,326.12,339.65,11.9,9.5,0.062,1287203.2,1287203.2,443,0,0,0,L,1122011218,1,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351825,491086.00
05/20/2019 07:30,2,0.379,ACTIVE,211.70,334.24,59.990,1558351805,"201051344000983","174011545737251",29.40,9.00,0,328.22,340.85,11.3,9.0,0.057,1305265.5,1305265.5,444,0,0,0,L,1122011218,1,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351826,491087.00
05/20/2019 07:30,2,0.393,ACTIVE,211.48,333.03,60.001,1558351805,"201051344001203","174011545737251",28.94,8.50,0,327.32,341.15,11.6,9.2,0.062,1294961.1,1294961.1,443,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351827,491088.00
05/20/2019 07:30,2,0.373,ACTIVE,211.25,333.03,59.990,1558351805,"201051344001230","174011545737251",29.46,8.50,0,325.22,338.74,11.2,8.8,0.057,1290803.0,1290803.0,447,0,0,0,L,1122011218,1,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351828,491089.00
05/20/2019 07:30,2,0.402,ACTIVE,211.03,333.03,59.990,1558351805,"201051344000646","174011545737251",28.63,8.50,0,326.12,340.25,11.8,9.4,0.057,1284564.0,1284564.0,444,0,0,0,L,1122011218,1,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351829,491090.00
05/20/2019 07:30,2,0.383,ACTIVE,211.93,334.24,59.990,1558351805,"201051344000867","174011545737251",29.38,9.70,0,328.22,340.55,11.4,9.1,0.053,1282411.5,1282411.5,444,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351830,491091.00
05/20/2019 07:30,2,0.383,ACTIVE,212.38,336.34,59.996,1558351805,"201051344000633","174011545737251",30.14,9.00,0,327.92,343.85,11.7,9.4,0.062,1279761.2,1279761.2,446,0,0,0,L,1122011218,1,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351830,491092.00
05/20/2019 07:30,2,0.432,ACTIVE,210.80,333.03,59.990,1558351805,"201051344000955","174011545737251",28.80,8.50,0,325.82,339.95,12.6,10.3,0.066,1304837.6,1304837.6,443,0,0,0,L,1122011218,1,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351831,491093.00
05/20/2019 07:30,2,0.396,ACTIVE,211.93,334.54,59.996,1558351805,"201051344000648","174011545737251",28.82,8.00,0,328.52,342.05,11.7,9.3,0.066,1294708.0,1294708.0,445,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351832,491094.00
05/20/2019 07:30,2,0.385,ACTIVE,212.16,335.74,59.985,1558351805,"201051344000645","174011545737251",28.61,9.30,0,329.13,341.45,11.2,8.9,0.062,1299789.6,1299789.6,443,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351833,491095.00
05/20/2019 07:30,2,0.395,ACTIVE,211.93,334.84,59.990,1558351805,"201051344000569","174011545737251",29.42,8.50,0,328.52,340.55,11.8,9.4,0.062,1316149.8,1316149.8,446,0,0,0,L,1122011218,1,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351834,491096.00
05/20/2019 07:30,2,0.438,ACTIVE,212.16,337.84,59.948,1558351805,"179051228000119","174011545737251",29.72,10.70,0,329.43,345.36,13.2,10.8,0.057,102888.5,102888.5,447,0,0,0,L,46974696,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558351835,491097.00
05/20/2019 07:45,2,0.582,ACTIVE,212.83,337.84,59.990,1558352704,"201051344000579","174011545737251",29.84,9.30,0,328.52,344.45,17.6,15.1,0.106,1316277.9,1316277.9,446,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352706,491098.00
05/20/2019 07:45,2,0.557,ACTIVE,212.83,336.04,60.006,1558352704,"201051344001025","174011545737251",30.10,8.50,0,326.72,346.26,17.0,14.5,0.106,1299210.2,1299210.2,444,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352707,491099.00
05/20/2019 07:45,2,0.572,ACTIVE,212.83,337.54,60.001,1558352704,"201051344001093","174011545737251",30.26,9.70,0,327.32,346.56,17.6,15.0,0.097,1282561.2,1282561.2,447,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352708,491100.00
05/20/2019 07:45,2,0.543,ACTIVE,212.83,337.54,60.049,1558352704,"201051344000458","174011545737251",29.74,10.00,0,327.32,344.45,16.4,13.9,0.106,1298858.1,1298858.1,445,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352708,491101.00
05/20/2019 07:45,2,0.584,ACTIVE,212.83,335.74,60.017,1558352704,"201051344000890","174011545737251",29.76,9.30,0,326.42,348.66,17.6,15.1,0.106,1297436.4,1297436.4,446,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352709,491102.00
05/20/2019 07:45,2,0.529,ACTIVE,212.61,337.54,60.043,1558352704,"201051344000988","174011545737251",19.58,9.00,0,326.72,342.95,10.5,8.2,0.075,998723.1,998723.1,448,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352710,491103.00
05/20/2019 07:45,2,0.539,ACTIVE,213.29,336.94,60.006,1558352704,"201051344000582","174011545737251",30.38,8.50,0,326.72,343.85,16.6,14.1,0.110,1275860.5,1275860.5,444,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352711,491104.00
05/20/2019 07:45,2,0.553,ACTIVE,212.61,337.24,60.049,1558352704,"201051344000868","174011545737251",29.64,9.00,0,327.62,345.66,16.6,14.1,0.102,1284331.2,1284331.2,445,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352712,491105.00
05/20/2019 07:45,2,0.553,ACTIVE,213.29,339.34,60.012,1558352704,"201051344000576","174011545737251",29.56,8.50,0,328.52,346.56,16.6,14.1,0.106,1302069.8,1302069.8,447,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352713,491106.00
05/20/2019 07:45,2,0.529,ACTIVE,212.83,337.84,60.001,1558352704,"201051344001158","174011545737251",30.02,8.00,0,327.92,347.46,16.1,13.7,0.106,1278836.9,1278836.9,447,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352714,491107.00
05/20/2019 07:45,2,0.533,ACTIVE,213.06,336.64,59.996,1558352704,"201051344000917","174011545737251",30.12,10.00,0,326.12,347.16,16.3,13.8,0.102,1292398.8,1292398.8,447,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352715,491108.00
05/20/2019 07:45,2,0.588,ACTIVE,213.06,335.44,60.043,1558352704,"201051344000417","174011545737251",19.68,8.50,0,326.42,340.25,11.7,9.4,0.071,1033537.6,1033537.6,446,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352716,491109.00
05/20/2019 07:45,2,0.539,ACTIVE,213.06,337.24,60.001,1558352704,"201051344000685","174011545737251",30.22,9.00,0,327.32,344.15,16.5,14.0,0.110,1298835.9,1298835.9,448,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352717,491110.00
05/20/2019 07:45,2,0.570,ACTIVE,212.83,336.94,60.006,1558352704,"201051344000651","174011545737251",30.02,8.00,0,326.72,346.26,17.3,14.8,0.106,1292064.2,1292064.2,445,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352718,491111.00
05/20/2019 07:45,2,0.555,ACTIVE,212.38,337.54,60.006,1558352704,"201051344000594","174011545737251",30.20,9.30,0,326.72,350.47,17.0,14.5,0.106,1303931.7,1303931.7,446,0,0,0,L,1122011218,1,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352719,491112.00
05/20/2019 07:45,2,0.559,ACTIVE,212.83,338.14,60.001,1558352704,"201051344000469","174011545737251",30.16,8.00,0,327.02,344.76,17.1,14.6,0.110,1284025.7,1284025.7,447,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352720,491113.00
05/20/2019 07:45,2,0.562,ACTIVE,213.06,337.24,59.959,1558352704,"201051344000585","174011545737251",30.26,9.30,0,326.12,344.76,17.3,14.7,0.110,1305732.3,1305732.3,445,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352721,491114.00
05/20/2019 07:45,2,0.549,ACTIVE,213.29,339.04,60.012,1558352704,"201051344000853","174011545737251",29.62,9.00,0,329.73,345.96,16.5,14.0,0.102,1307324.7,1307324.7,446,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352722,491115.00
05/20/2019 07:45,2,0.527,ACTIVE,213.06,336.94,59.990,1558352704,"201051344001145","174011545737251",29.80,8.50,0,327.92,345.66,15.9,13.5,0.106,1307078.2,1307078.2,446,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352723,491116.00
05/20/2019 07:45,2,0.576,ACTIVE,212.83,336.04,59.990,1558352704,"201051344000438","174011545737251",30.26,8.50,0,327.02,351.37,17.7,15.1,0.110,1300342.8,1300342.8,446,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352724,491117.00
05/20/2019 07:45,2,0.564,ACTIVE,212.61,335.74,60.006,1558352704,"201051344001135","174011545737251",29.72,9.00,0,326.42,348.66,17.0,14.5,0.106,1287206.4,1287206.4,444,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352725,491118.00
05/20/2019 07:45,2,0.537,ACTIVE,212.83,337.54,60.006,1558352704,"201051344000983","174011545737251",29.90,9.00,0,327.92,352.87,16.3,13.8,0.110,1305268.5,1305268.5,445,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352726,491119.00
05/20/2019 07:45,2,0.566,ACTIVE,213.06,336.34,60.012,1558352704,"201051344001203","174011545737251",29.22,9.00,0,327.32,346.56,16.8,14.3,0.110,1294964.3,1294964.3,444,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352726,491120.00
