ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 07:45,2,0.549,ACTIVE,212.83,336.34,60.022,1558352704,"201051344001230","174011545737251",29.48,9.00,0,325.82,344.76,16.4,13.9,0.097,1290806.0,1290806.0,448,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352727,491121.00
05/20/2019 07:45,2,0.559,ACTIVE,212.61,337.24,60.012,1558352704,"201051344000646","174011545737251",29.54,8.50,0,325.82,344.45,16.8,14.2,0.110,1284567.1,1284567.1,445,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352728,491122.00
05/20/2019 07:45,2,0.543,ACTIVE,213.06,337.24,60.038,1558352704,"201051344000867","174011545737251",30.14,10.00,0,328.22,344.15,16.6,14.1,0.102,1282414.6,1282414.6,445,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352729,491123.00
05/20/2019 07:45,2,0.539,ACTIVE,213.29,338.74,60.017,1558352704,"201051344000633","174011545737251",30.79,9.30,0,329.13,349.56,16.9,14.4,0.106,1279764.4,1279764.4,447,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352730,491124.00
05/20/2019 07:45,2,0.594,ACTIVE,212.61,336.34,60.012,1558352704,"201051344000955","174011545737251",29.82,9.00,0,325.82,345.66,18.0,15.4,0.110,1304841.0,1304841.0,444,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352731,491125.00
05/20/2019 07:45,2,0.549,ACTIVE,213.06,337.24,60.012,1558352704,"201051344000648","174011545737251",30.14,8.00,0,327.32,344.45,16.8,14.3,0.110,1294711.1,1294711.1,446,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352732,491126.00
05/20/2019 07:45,2,0.539,ACTIVE,213.29,337.84,60.006,1558352704,"201051344000645","174011545737251",29.86,9.30,0,328.82,345.36,16.3,13.8,0.106,1299792.6,1299792.6,444,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352733,491127.00
05/20/2019 07:45,2,0.549,ACTIVE,213.06,337.24,60.054,1558352704,"201051344000569","174011545737251",30.14,9.00,0,328.52,344.45,16.8,14.3,0.106,1316153.0,1316153.0,447,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352734,491128.00
05/20/2019 07:45,2,0.607,ACTIVE,213.29,341.45,60.006,1558352704,"179051228000119","174011545737251",29.80,11.00,0,328.82,347.46,18.4,15.8,0.102,102892.0,102892.0,448,0,0,0,L,46974696,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558352735,491129.00
05/20/2019 08:00,2,0.693,ACTIVE,212.38,338.14,60.017,1558353605,"201051344000579","174011545737251",30.08,10.00,0,329.73,358.28,21.2,18.5,0.146,1316282.7,1316282.7,447,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353606,491130.00
05/20/2019 08:00,2,0.676,ACTIVE,211.93,335.74,60.028,1558353605,"201051344001025","174011545737251",30.45,9.70,0,327.62,359.18,20.9,18.2,0.146,1299215.0,1299215.0,445,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353607,491131.00
05/20/2019 08:00,2,0.736,ACTIVE,212.16,337.84,60.022,1558353605,"201051344001093","174011545737251",30.36,10.30,0,327.92,363.09,22.7,20.0,0.146,1282566.5,1282566.5,448,0,0,0,L,1122011218,1,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353608,491132.00
05/20/2019 08:00,2,0.607,ACTIVE,212.16,336.04,60.017,1558353605,"201051344000458","174011545737251",30.24,10.70,0,329.73,353.77,18.6,16.0,0.128,1298862.4,1298862.4,446,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353609,491133.00
05/20/2019 08:00,2,0.678,ACTIVE,211.93,335.44,59.985,1558353605,"201051344000890","174011545737251",30.42,10.00,0,327.32,360.69,20.9,18.2,0.137,1297441.5,1297441.5,447,0,0,0,L,1122011218,1,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353610,491134.00
05/20/2019 08:00,2,0.602,ACTIVE,212.16,337.24,60.017,1558353605,"201051344000988","174011545737251",19.70,9.30,0,328.82,351.07,12.0,9.7,0.088,998726.0,998726.0,449,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353610,491135.00
05/20/2019 08:00,2,0.600,ACTIVE,212.61,337.54,60.033,1558353605,"201051344000582","174011545737251",30.28,9.00,0,327.62,358.58,18.5,15.9,0.124,1275865.2,1275865.2,445,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353611,491136.00
05/20/2019 08:00,2,0.604,ACTIVE,212.16,337.54,60.012,1558353605,"201051344000868","174011545737251",29.64,9.30,0,328.52,357.68,18.1,15.6,0.110,1284335.8,1284335.8,446,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353612,491137.00
05/20/2019 08:00,2,0.580,ACTIVE,212.61,338.14,60.017,1558353605,"201051344000576","174011545737251",29.82,9.30,0,330.63,356.18,17.6,15.0,0.115,1302074.3,1302074.3,448,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353613,491138.00
05/20/2019 08:00,2,0.557,ACTIVE,212.38,336.94,59.969,1558353605,"201051344001158","174011545737251",30.34,9.30,0,329.43,356.18,17.2,14.6,0.128,1278841.3,1278841.3,448,0,0,0,L,1122011218,1,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353614,491139.00
05/20/2019 08:00,2,0.555,ACTIVE,212.38,336.04,60.012,1558353605,"201051344000917","174011545737251",29.84,10.70,0,327.32,357.38,16.8,14.3,0.110,1292403.4,1292403.4,448,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353615,491140.00
05/20/2019 08:00,2,0.604,ACTIVE,212.16,334.84,60.006,1558353605,"201051344000417","174011545737251",19.76,9.30,0,328.22,348.36,12.1,9.8,0.066,1033540.7,1033540.7,447,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353616,491141.00
05/20/2019 08:00,2,0.561,ACTIVE,212.38,337.24,60.012,1558353605,"201051344000685","174011545737251",29.52,9.30,0,328.82,358.28,16.8,14.3,0.119,1298840.5,1298840.5,449,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353617,491142.00
05/20/2019 08:00,2,0.592,ACTIVE,212.16,336.04,60.012,1558353605,"201051344000651","174011545737251",29.36,9.00,0,328.22,358.58,17.6,15.1,0.106,1292069.0,1292069.0,446,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353618,491143.00
05/20/2019 08:00,2,0.582,ACTIVE,211.70,336.04,59.990,1558353605,"201051344000594","174011545737251",29.78,10.00,0,327.92,359.48,17.6,15.1,0.115,1303936.3,1303936.3,447,0,0,0,L,1122011218,1,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353619,491144.00
05/20/2019 08:00,2,0.604,ACTIVE,212.38,336.94,60.006,1558353605,"201051344000469","174011545737251",30.18,9.00,0,329.13,357.08,18.4,15.9,0.133,1284030.4,1284030.4,448,0,0,0,L,1122011218,1,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353620,491145.00
05/20/2019 08:00,2,0.611,ACTIVE,212.38,336.34,60.012,1558353605,"201051344000585","174011545737251",30.22,10.00,0,327.32,357.98,18.8,16.2,0.119,1305736.9,1305736.9,446,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353621,491146.00
05/20/2019 08:00,2,0.607,ACTIVE,212.83,338.14,60.001,1558353605,"201051344000853","174011545737251",30.36,9.30,0,331.23,354.97,18.7,16.2,0.128,1307329.1,1307329.1,447,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353622,491147.00
05/20/2019 08:00,2,0.609,ACTIVE,212.38,336.64,59.996,1558353605,"201051344001145","174011545737251",30.08,9.00,0,328.82,359.48,18.6,16.0,0.133,1307082.6,1307082.6,447,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353623,491148.00
05/20/2019 08:00,2,0.732,ACTIVE,212.16,337.54,59.996,1558353605,"201051344000438","174011545737251",30.65,9.30,0,328.22,363.09,22.8,20.1,0.159,1300347.9,1300347.9,447,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353624,491149.00
05/20/2019 08:00,2,0.750,ACTIVE,211.93,336.34,60.001,1558353605,"201051344001135","174011545737251",30.40,9.70,0,327.92,359.48,23.1,20.4,0.159,1287211.2,1287211.2,445,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353625,491150.00
05/20/2019 08:00,2,0.715,ACTIVE,212.38,337.54,60.001,1558353605,"201051344000983","174011545737251",30.43,9.70,0,329.13,356.78,22.1,19.4,0.168,1305272.8,1305272.8,446,0,0,0,L,1122011218,1,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353626,491151.00
05/20/2019 08:00,2,0.832,ACTIVE,212.16,337.84,60.001,1558353605,"201051344001203","174011545737251",30.43,9.70,0,328.82,362.49,25.7,22.9,0.208,1294969.2,1294969.2,445,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353627,491152.00
05/20/2019 08:00,2,0.828,ACTIVE,212.16,337.84,59.969,1558353605,"201051344001230","174011545737251",30.63,9.70,0,327.32,362.19,25.7,22.9,0.190,1290810.8,1290810.8,449,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353628,491153.00
05/20/2019 08:00,2,0.814,ACTIVE,211.93,338.14,59.996,1558353605,"201051344000646","174011545737251",30.61,9.30,0,327.92,360.08,25.3,22.5,0.186,1284571.8,1284571.8,446,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353629,491154.00
05/20/2019 08:00,2,0.842,ACTIVE,212.61,338.74,59.990,1558353605,"201051344000867","174011545737251",30.40,10.30,0,329.13,355.88,25.9,23.1,0.177,1282419.2,1282419.2,446,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353630,491155.00
05/20/2019 08:00,2,0.844,ACTIVE,212.83,340.85,60.022,1558353605,"201051344000633","174011545737251",30.93,9.70,0,330.03,357.68,26.5,23.7,0.199,1279769.1,1279769.1,448,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353631,491156.00
05/20/2019 08:00,2,0.965,ACTIVE,211.70,344.15,59.996,1558353605,"201051344000955","174011545737251",31.19,9.70,0,326.72,364.59,30.5,27.5,0.225,1304846.2,1304846.2,445,0,0,0,L,1122011218,1,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353631,491157.00
05/20/2019 08:00,2,0.857,ACTIVE,212.61,339.04,59.985,1558353605,"201051344000648","174011545737251",30.63,9.00,0,330.03,357.08,26.6,23.8,0.199,1294715.6,1294715.6,447,0,0,0,L,1122011218,1,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353632,491158.00
05/20/2019 08:00,2,0.881,ACTIVE,212.83,340.85,59.985,1558353605,"201051344000645","174011545737251",30.51,9.70,0,330.33,355.88,27.2,24.4,0.199,1299797.1,1299797.1,445,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353633,491159.00
05/20/2019 08:00,2,0.854,ACTIVE,212.61,340.55,59.996,1558353605,"201051344000569","174011545737251",30.91,9.30,0,329.13,356.48,26.7,23.9,0.203,1316157.4,1316157.4,448,0,0,0,L,1122011218,1,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353634,491160.00
05/20/2019 08:00,2,0.965,ACTIVE,212.83,344.76,60.033,1558353605,"179051228000119","174011545737251",30.75,11.30,0,330.33,357.98,30.1,27.1,0.221,102897.0,102897.0,449,0,0,0,L,46974696,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558353635,491161.00
05/20/2019 08:15,2,1.609,ACTIVE,213.74,349.26,59.990,1558354505,"201051344000579","174011545737251",31.07,10.70,0,327.32,372.41,50.7,47.0,0.402,1316288.4,1316288.4,448,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354506,491162.00
05/20/2019 08:15,2,1.646,ACTIVE,213.29,350.17,59.985,1558354505,"201051344001025","174011545737251",31.27,10.00,0,327.32,374.21,52.2,48.4,0.420,1299220.6,1299220.6,446,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354507,491163.00
05/20/2019 08:15,2,1.816,ACTIVE,213.51,354.37,59.996,1558354505,"201051344001093","174011545737251",31.55,10.70,0,327.92,376.92,58.0,54.1,0.460,1282572.6,1282572.6,449,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354508,491164.00
05/20/2019 08:15,2,1.459,ACTIVE,213.29,348.06,59.980,1558354505,"201051344000458","174011545737251",31.29,11.00,0,328.82,367.60,46.3,42.7,0.376,1298867.6,1298867.6,447,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354509,491165.00
05/20/2019 08:15,2,1.762,ACTIVE,213.06,348.96,59.985,1558354505,"201051344000890","174011545737251",30.99,10.30,0,326.72,375.11,55.3,51.5,0.438,1297447.4,1297447.4,448,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354510,491166.00
05/20/2019 08:15,2,1.639,ACTIVE,213.51,346.26,59.980,1558354505,"201051344000988","174011545737251",20.34,9.70,0,328.22,360.38,33.8,30.7,0.274,998729.4,998729.4,450,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354511,491167.00
05/20/2019 08:15,2,1.621,ACTIVE,213.96,349.86,60.006,1558354505,"201051344000582","174011545737251",31.17,9.70,0,327.02,371.21,51.2,47.5,0.415,1275870.7,1275870.7,446,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354512,491168.00
05/20/2019 08:15,2,1.627,ACTIVE,213.06,349.56,59.985,1558354505,"201051344000868","174011545737251",30.83,9.70,0,327.32,370.60,50.8,47.1,0.407,1284341.4,1284341.4,447,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354513,491169.00
05/20/2019 08:15,2,1.545,ACTIVE,213.96,349.26,59.996,1558354505,"201051344000576","174011545737251",31.11,9.30,0,329.13,370.60,48.7,45.1,0.398,1302079.7,1302079.7,449,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354514,491170.00
05/20/2019 08:15,2,1.574,ACTIVE,213.74,350.17,60.038,1558354505,"201051344001158","174011545737251",31.27,9.70,0,327.32,370.60,50.0,46.3,0.411,1278846.8,1278846.8,449,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354515,491171.00
05/20/2019 08:15,2,1.619,ACTIVE,213.51,349.86,60.028,1558354505,"201051344000917","174011545737251",31.19,11.00,0,326.72,371.81,51.2,47.5,0.415,1292408.7,1292408.7,449,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354515,491172.00
05/20/2019 08:15,2,1.691,ACTIVE,213.29,343.55,59.996,1558354505,"201051344000417","174011545737251",20.50,9.70,0,327.02,357.38,35.1,32.0,0.274,1033544.4,1033544.4,448,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354516,491173.00
05/20/2019 08:15,2,1.650,ACTIVE,213.29,348.66,60.001,1558354505,"201051344000685","174011545737251",31.03,10.00,0,327.32,372.71,51.9,48.2,0.438,1298846.0,1298846.0,450,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354517,491174.00
05/20/2019 08:15,2,1.676,ACTIVE,213.51,350.17,59.996,1558354505,"201051344000651","174011545737251",31.29,9.30,0,327.62,372.11,53.1,49.3,0.415,1292074.8,1292074.8,447,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354518,491175.00
05/20/2019 08:15,2,1.613,ACTIVE,213.06,349.26,60.006,1558354505,"201051344000594","174011545737251",31.15,10.70,0,326.72,372.41,51.0,47.3,0.398,1303942.0,1303942.0,448,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354519,491176.00
05/20/2019 08:15,2,1.627,ACTIVE,213.74,350.47,59.996,1558354505,"201051344000469","174011545737251",31.25,9.30,0,327.02,375.11,51.5,47.8,0.429,1284036.1,1284036.1,449,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354520,491177.00
05/20/2019 08:15,2,1.562,ACTIVE,213.51,350.77,59.943,1558354505,"201051344000585","174011545737251",31.33,10.30,0,327.32,371.81,49.6,46.0,0.398,1305742.5,1305742.5,447,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354521,491178.00
05/20/2019 08:15,2,1.514,ACTIVE,213.96,349.26,59.985,1558354505,"201051344000853","174011545737251",30.93,9.70,0,330.33,370.60,47.5,43.9,0.380,1307334.5,1307334.5,448,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354522,491179.00
05/20/2019 08:15,2,1.529,ACTIVE,213.51,350.17,59.990,1558354505,"201051344001145","174011545737251",31.39,9.70,0,327.92,372.41,48.7,45.1,0.393,1307087.8,1307087.8,448,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354523,491180.00
05/20/2019 08:15,2,1.688,ACTIVE,213.51,354.37,59.990,1558354505,"201051344000438","174011545737251",31.69,10.00,0,327.62,376.31,54.2,50.4,0.429,1300353.9,1300353.9,448,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354524,491181.00
05/20/2019 08:15,2,1.646,ACTIVE,213.06,348.36,59.990,1558354505,"201051344001135","174011545737251",31.09,10.30,0,327.62,371.81,51.9,48.2,0.411,1287217.0,1287217.0,446,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354525,491182.00
05/20/2019 08:15,2,1.459,ACTIVE,213.51,350.17,59.980,1558354505,"201051344000983","174011545737251",31.45,10.00,0,327.32,370.00,46.5,42.9,0.371,1305278.1,1305278.1,447,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354526,491183.00
05/20/2019 08:15,2,1.725,ACTIVE,213.51,349.86,59.985,1558354505,"201051344001203","174011545737251",31.23,10.00,0,327.02,376.31,54.6,50.8,0.460,1294975.1,1294975.1,446,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354527,491184.00
05/20/2019 08:15,2,1.695,ACTIVE,213.06,349.86,59.953,1558354505,"201051344001230","174011545737251",31.29,10.00,0,326.72,374.81,53.8,50.0,0.442,1290816.6,1290816.6,450,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354528,491185.00
05/20/2019 08:15,2,1.586,ACTIVE,212.83,347.76,59.985,1558354505,"201051344000646","174011545737251",31.11,10.00,0,326.72,373.31,50.0,46.3,0.407,1284577.4,1284577.4,447,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354529,491186.00
05/20/2019 08:15,2,1.584,ACTIVE,213.51,348.66,59.980,1558354505,"201051344000867","174011545737251",31.15,11.00,0,327.92,373.01,50.0,46.4,0.393,1282424.9,1282424.9,447,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354529,491187.00
05/20/2019 08:15,2,1.582,ACTIVE,213.51,350.17,60.017,1558354505,"201051344000633","174011545737251",31.11,10.70,0,328.22,371.21,49.8,46.2,0.398,1279774.7,1279774.7,449,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354530,491188.00
05/20/2019 08:15,2,1.727,ACTIVE,212.83,353.47,59.985,1558354505,"201051344000955","174011545737251",31.61,10.30,0,328.22,377.22,55.3,51.5,0.455,1304852.5,1304852.5,446,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354531,491189.00
05/20/2019 08:15,2,1.500,ACTIVE,213.29,347.76,59.990,1558354505,"201051344000648","174011545737251",31.13,9.30,0,329.13,370.30,47.3,43.8,0.380,1294721.2,1294721.2,448,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354532,491190.00
05/20/2019 08:15,2,1.512,ACTIVE,213.74,350.17,59.996,1558354505,"201051344000645","174011545737251",31.43,10.00,0,330.03,370.30,48.1,44.5,0.380,1299802.7,1299802.7,446,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354533,491191.00
05/20/2019 08:15,2,1.463,ACTIVE,213.51,348.66,59.975,1558354505,"201051344000569","174011545737251",31.25,9.70,0,328.22,371.21,46.3,42.8,0.371,1316162.9,1316162.9,449,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354534,491192.00
05/20/2019 08:15,2,1.598,ACTIVE,213.51,352.27,59.980,1558354505,"179051228000119","174011545737251",31.19,12.00,0,330.63,373.31,50.5,46.8,0.407,102903.2,102903.2,450,0,0,0,L,46974696,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558354535,491193.00
05/20/2019 08:30,2,1.994,ACTIVE,213.96,353.47,60.028,1558355404,"201051344000579","174011545737251",31.19,12.70,0,332.13,378.12,63.0,58.9,0.521,1316301.4,1316301.4,449,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355405,491194.00
05/20/2019 08:30,2,2.072,ACTIVE,213.74,351.37,60.012,1558355404,"201051344001025","174011545737251",30.81,12.00,0,330.03,378.72,64.7,60.5,0.521,1299234.0,1299234.0,447,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355406,491195.00
05/20/2019 08:30,2,2.219,ACTIVE,213.96,354.67,60.012,1558355404,"201051344001093","174011545737251",31.03,12.30,0,332.13,381.42,69.8,65.4,0.557,1282587.3,1282587.3,450,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355407,491196.00
05/20/2019 08:30,2,1.879,ACTIVE,213.96,351.37,60.022,1558355404,"201051344000458","174011545737251",30.71,12.70,0,332.13,374.81,58.5,54.5,0.486,1298879.5,1298879.5,448,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355408,491197.00
05/20/2019 08:30,2,2.150,ACTIVE,213.29,352.27,60.022,1558355404,"201051344000890","174011545737251",30.75,12.30,0,327.62,379.02,67.0,62.8,0.539,1297461.4,1297461.4,449,0,0,0,L,1122011218,1,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355409,491198.00
05/20/2019 08:30,2,2.062,ACTIVE,213.74,349.56,60.022,1558355404,"201051344000988","174011545737251",20.02,11.30,0,331.83,366.40,41.8,38.4,0.345,998737.8,998737.8,451,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355410,491199.00
05/20/2019 08:30,2,2.010,ACTIVE,213.96,354.07,60.022,1558355404,"201051344000582","174011545737251",30.91,11.00,0,331.23,378.12,62.9,58.8,0.513,1275883.7,1275883.7,447,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355411,491200.00
05/20/2019 08:30,2,2.027,ACTIVE,213.51,352.27,60.022,1558355404,"201051344000868","174011545737251",30.59,11.00,0,330.93,377.52,62.8,58.7,0.504,1284354.3,1284354.3,448,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355411,491201.00
05/20/2019 08:30,2,1.959,ACTIVE,214.19,354.67,60.022,1558355404,"201051344000576","174011545737251",30.57,11.00,0,332.13,377.52,60.7,56.6,0.495,1302092.2,1302092.2,450,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355412,491202.00
05/20/2019 08:30,2,1.984,ACTIVE,213.96,353.77,60.022,1558355404,"201051344001158","174011545737251",30.85,11.30,0,332.13,378.12,62.1,58.0,0.517,1278859.5,1278859.5,450,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355413,491203.00
05/20/2019 08:30,2,2.010,ACTIVE,213.74,353.17,60.017,1558355404,"201051344000917","174011545737251",30.93,13.00,0,329.43,377.22,63.0,58.9,0.521,1292421.7,1292421.7,450,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355414,491204.00
05/20/2019 08:30,2,2.094,ACTIVE,213.74,347.46,60.022,1558355404,"201051344000417","174011545737251",20.16,11.70,0,329.43,363.39,42.8,39.3,0.340,1033553.1,1033553.1,449,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355415,491205.00
05/20/2019 08:30,2,2.014,ACTIVE,213.51,352.87,60.028,1558355404,"201051344000685","174011545737251",31.19,11.30,0,330.33,378.12,63.6,59.5,0.544,1298859.2,1298859.2,451,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355416,491206.00
05/20/2019 08:30,2,2.090,ACTIVE,214.19,354.07,60.022,1558355404,"201051344000651","174011545737251",30.83,11.30,0,330.93,379.02,65.3,61.1,0.521,1292088.3,1292088.3,448,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355417,491207.00
05/20/2019 08:30,2,2.018,ACTIVE,213.06,351.97,60.022,1558355404,"201051344000594","174011545737251",30.75,12.70,0,331.83,376.31,62.9,58.7,0.508,1303954.9,1303954.9,449,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355418,491208.00
05/20/2019 08:30,2,2.047,ACTIVE,213.96,354.07,60.022,1558355404,"201051344000469","174011545737251",30.55,11.00,0,330.63,378.72,63.4,59.2,0.535,1284049.3,1284049.3,450,0,0,0,L,1122011218,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355419,491209.00
05/20/2019 08:30,2,1.977,ACTIVE,213.96,352.87,60.022,1558355404,"201051344000585","174011545737251",30.97,12.30,0,331.83,376.92,62.1,58.0,0.517,1305755.3,1305755.3,448,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355420,491210.00
05/20/2019 08:30,2,1.910,ACTIVE,214.19,353.77,60.017,1558355404,"201051344000853","174011545737251",30.89,11.00,0,333.33,377.22,59.8,55.8,0.486,1307346.7,1307346.7,449,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355421,491211.00
05/20/2019 08:30,2,1.955,ACTIVE,213.74,352.27,60.017,1558355404,"201051344001145","174011545737251",30.83,11.00,0,331.83,377.82,61.1,57.0,0.508,1307100.3,1307100.3,449,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355422,491212.00
05/20/2019 08:30,2,2.100,ACTIVE,213.96,354.37,60.028,1558355404,"201051344000438","174011545737251",31.37,12.30,0,332.13,380.52,66.8,62.5,0.539,1300367.8,1300367.8,449,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355423,491213.00
05/20/2019 08:30,2,2.059,ACTIVE,213.51,351.97,60.012,1558355404,"201051344001135","174011545737251",30.83,12.30,0,328.82,379.02,64.3,60.1,0.513,1287230.3,1287230.3,447,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355424,491214.00
05/20/2019 08:30,2,1.887,ACTIVE,213.74,351.37,60.028,1558355404,"201051344000983","174011545737251",30.89,11.70,0,332.13,376.01,59.1,55.1,0.495,1305290.2,1305290.2,448,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355425,491215.00
05/20/2019 08:30,2,2.162,ACTIVE,213.74,353.77,60.012,1558355404,"201051344001203","174011545737251",30.51,12.00,0,331.53,381.73,66.9,62.6,0.570,1294989.1,1294989.1,447,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355426,491216.00
05/20/2019 08:30,2,2.135,ACTIVE,213.29,352.27,60.028,1558355404,"201051344001230","174011545737251",30.61,12.70,0,326.42,379.02,66.2,62.0,0.552,1290830.4,1290830.4,451,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355427,491217.00
05/20/2019 08:30,2,2.016,ACTIVE,213.29,351.97,59.980,1558355404,"201051344000646","174011545737251",30.65,11.30,0,325.82,379.32,62.6,58.5,0.526,1284590.4,1284590.4,448,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355428,491218.00
05/20/2019 08:30,2,2.020,ACTIVE,213.74,351.97,60.038,1558355404,"201051344000867","174011545737251",30.59,13.00,0,330.63,376.62,62.6,58.5,0.499,1282437.8,1282437.8,448,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355429,491219.00
05/20/2019 08:30,2,2.023,ACTIVE,214.19,354.97,60.028,1558355404,"201051344000633","174011545737251",30.49,13.70,0,331.23,379.02,62.5,58.4,0.513,1279787.7,1279787.7,450,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355429,491220.00
05/20/2019 08:30,2,2.201,ACTIVE,213.06,352.27,60.022,1558355404,"201051344000955","174011545737251",30.79,12.00,0,328.82,382.63,68.7,64.4,0.575,1304866.9,1304866.9,447,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355430,491221.00
05/20/2019 08:30,2,1.939,ACTIVE,213.74,351.67,60.033,1558355404,"201051344000648","174011545737251",30.67,11.00,0,332.13,377.22,60.3,56.2,0.495,1294733.6,1294733.6,449,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355431,491222.00
05/20/2019 08:30,2,1.977,ACTIVE,214.19,352.87,60.028,1558355404,"201051344000645","174011545737251",30.63,11.70,0,334.24,377.82,61.4,57.3,0.491,1299815.3,1299815.3,447,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355432,491223.00
05/20/2019 08:30,2,1.879,ACTIVE,213.74,352.87,60.033,1558355404,"201051344000569","174011545737251",31.29,11.00,0,331.53,376.62,59.5,55.6,0.495,1316175.1,1316175.1,450,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355433,491224.00
05/20/2019 08:30,2,2.008,ACTIVE,213.96,357.08,60.033,1558355404,"179051228000119","174011545737251",31.45,13.00,0,331.83,381.12,64.0,59.8,0.526,102916.5,102916.5,451,0,0,0,L,46974696,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558355434,491225.00
05/20/2019 08:45,2,2.484,ACTIVE,215.09,358.58,60.028,1558356305,"201051344000579","174011545737251",30.75,15.00,0,333.93,388.34,77.4,72.8,0.628,1316317.5,1316317.5,450,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356306,491226.00
05/20/2019 08:45,2,2.564,ACTIVE,214.41,356.18,60.006,1558356305,"201051344001025","174011545737251",30.47,14.00,0,331.83,388.34,79.2,74.5,0.650,1299250.4,1299250.4,448,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356307,491227.00
05/20/2019 08:45,2,2.672,ACTIVE,214.64,346.56,60.006,1558356305,"201051344001093","174011545737251",30.91,15.50,0,330.93,388.94,83.7,78.8,0.380,1282604.8,1282604.8,451,0,0,0,L,1122011218,1,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356308,491228.00
05/20/2019 08:45,2,2.354,ACTIVE,214.87,357.68,60.033,1558356305,"201051344000458","174011545737251",30.49,14.30,0,332.13,386.53,72.7,68.3,0.619,1298894.5,1298894.5,449,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356309,491229.00
05/20/2019 08:45,2,2.607,ACTIVE,213.96,344.45,60.001,1558356305,"201051344000890","174011545737251",30.77,15.30,0,329.43,388.04,81.3,76.5,0.358,1297478.4,1297478.4,450,0,0,0,L,1122011218,1,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356310,491230.00
05/20/2019 08:45,2,2.531,ACTIVE,214.87,354.07,60.001,1558356305,"201051344000988","174011545737251",19.98,13.00,0,333.03,374.81,51.2,47.5,0.424,998748.3,998748.3,452,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356311,491231.00
05/20/2019 08:45,2,2.486,ACTIVE,214.87,358.28,59.964,1558356305,"201051344000582","174011545737251",30.63,13.00,0,331.83,387.74,77.2,72.6,0.636,1275899.7,1275899.7,448,0,0,0,L,1122011218,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356312,491232.00
05/20/2019 08:45,2,2.498,ACTIVE,214.41,357.98,59.969,1558356305,"201051344000868","174011545737251",30.40,12.70,0,332.13,388.34,77.0,72.4,0.623,1284370.4,1284370.4,449,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356312,491233.00
05/20/2019 08:45,2,2.393,ACTIVE,215.32,359.18,60.022,1558356305,"201051344000576","174011545737251",30.89,12.70,0,333.63,388.34,74.8,70.3,0.619,1302107.7,1302107.7,451,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356313,491234.00
05/20/2019 08:45,2,2.469,ACTIVE,215.09,359.18,59.990,1558356305,"201051344001158","174011545737251",30.40,13.30,0,331.83,388.94,76.1,71.5,0.636,1278875.4,1278875.4,451,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356315,491235.00
05/20/2019 08:45,2,2.455,ACTIVE,214.64,355.88,59.985,1558356305,"201051344000917","174011545737251",31.01,14.70,0,329.73,386.53,77.2,72.5,0.636,1292437.8,1292437.8,451,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356315,491236.00
05/20/2019 08:45,2,2.596,ACTIVE,214.19,348.96,60.006,1558356305,"201051344000417","174011545737251",19.74,13.70,0,331.83,370.90,51.9,48.2,0.420,1033563.8,1033563.8,450,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356316,491237.00
05/20/2019 08:45,2,2.488,ACTIVE,214.19,356.78,60.001,1558356305,"201051344000685","174011545737251",30.99,12.70,0,331.83,387.44,78.0,73.4,0.672,1298875.5,1298875.5,452,0,0,0,L,1122011218,1,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356317,491238.00
05/20/2019 08:45,2,2.580,ACTIVE,214.64,346.56,59.996,1558356305,"201051344000651","174011545737251",30.43,14.00,0,332.73,388.34,79.5,74.9,0.358,1292104.9,1292104.9,449,0,0,0,L,1122011218,1,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356318,491239.00
05/20/2019 08:45,2,2.451,ACTIVE,214.19,357.08,59.985,1558356305,"201051344000594","174011545737251",30.95,15.00,0,330.33,387.14,77.0,72.3,0.623,1303971.0,1303971.0,450,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356319,491240.00
05/20/2019 08:45,2,2.518,ACTIVE,215.09,360.38,60.001,1558356305,"201051344000469","174011545737251",30.38,12.70,0,332.13,389.84,77.5,72.9,0.645,1284065.5,1284065.5,451,0,0,0,L,1122011218,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356320,491241.00
05/20/2019 08:45,2,2.465,ACTIVE,214.64,356.18,60.001,1558356305,"201051344000585","174011545737251",30.63,14.30,0,331.83,386.23,76.5,71.9,0.641,1305771.2,1305771.2,449,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356321,491242.00
05/20/2019 08:45,2,2.365,ACTIVE,215.54,358.58,59.996,1558356305,"201051344000853","174011545737251",30.81,12.70,0,333.93,387.74,73.8,69.3,0.601,1307362.1,1307362.1,450,0,0,0,L,1122011218,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356322,491243.00
05/20/2019 08:45,2,2.414,ACTIVE,214.41,355.88,60.001,1558356305,"201051344001145","174011545737251",30.79,12.70,0,332.13,386.53,75.3,70.8,0.619,1307116.0,1307116.0,450,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356323,491244.00
05/20/2019 08:45,2,2.555,ACTIVE,214.41,346.26,59.996,1558356305,"201051344000438","174011545737251",31.21,15.30,0,332.73,387.74,80.7,76.0,0.358,1300384.7,1300384.7,450,0,0,0,L,1122011218,1,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356324,491245.00
05/20/2019 08:45,2,2.516,ACTIVE,214.19,355.88,59.959,1558356305,"201051344001135","174011545737251",30.71,14.30,0,330.33,387.14,78.2,73.6,0.623,1287246.7,1287246.7,448,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356325,491246.00
05/20/2019 08:45,2,2.312,ACTIVE,214.87,357.38,59.990,1558356305,"201051344000983","174011545737251",31.15,13.30,0,332.13,387.44,73.0,68.5,0.610,1305305.4,1305305.4,449,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356326,491247.00
05/20/2019 08:45,2,2.604,ACTIVE,214.64,345.66,59.985,1558356305,"201051344001203","174011545737251",30.71,15.00,0,331.23,389.54,81.0,76.3,0.380,1295006.1,1295006.1,448,0,0,0,L,1122011218,1,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356327,491248.00
05/20/2019 08:45,2,2.576,ACTIVE,213.96,344.15,59.996,1558356305,"201051344001230","174011545737251",30.69,15.00,0,330.63,387.14,80.1,75.4,0.371,1290847.2,1290847.2,452,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356327,491249.00
05/20/2019 08:45,2,2.467,ACTIVE,213.96,356.78,60.017,1558356305,"201051344000646","174011545737251",30.61,14.00,0,329.43,386.23,76.5,71.9,0.632,1284606.4,1284606.4,449,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356328,491250.00
05/20/2019 08:45,2,2.469,ACTIVE,214.64,357.08,59.990,1558356305,"201051344000867","174011545737251",30.47,15.50,0,331.23,386.53,76.2,71.6,0.605,1282453.9,1282453.9,449,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356329,491251.00
05/20/2019 08:45,2,2.457,ACTIVE,214.87,358.88,59.996,1558356305,"201051344000633","174011545737251",30.57,16.30,0,333.03,388.64,76.1,71.5,0.628,1279803.7,1279803.7,451,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356330,491252.00
05/20/2019 08:45,2,2.643,ACTIVE,213.74,345.06,60.043,1558356305,"201051344000955","174011545737251",30.83,15.00,0,318.61,387.44,82.5,77.7,0.380,1304884.4,1304884.4,448,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356331,491253.00
05/20/2019 08:45,2,2.395,ACTIVE,214.87,358.28,59.996,1558356305,"201051344000648","174011545737251",30.36,12.30,0,332.13,387.74,73.7,69.2,0.601,1294749.0,1294749.0,450,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356332,491254.00
05/20/2019 08:45,2,2.430,ACTIVE,215.09,358.58,60.001,1558356305,"201051344000645","174011545737251",30.49,13.30,0,333.03,388.34,75.1,70.5,0.610,1299831.1,1299831.1,448,0,0,0,L,1122011218,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356333,491255.00
05/20/2019 08:45,2,2.350,ACTIVE,214.87,358.88,59.996,1558356305,"201051344000569","174011545737251",30.85,12.30,0,333.33,387.44,73.5,69.0,0.605,1316190.5,1316190.5,451,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356334,491256.00
05/20/2019 08:45,2,2.502,ACTIVE,215.09,363.39,60.006,1558356305,"179051228000119","174011545737251",30.73,14.70,0,331.83,396.45,77.9,73.2,0.632,102933.0,102933.0,452,0,0,0,L,46974696,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558356335,491257.00
05/20/2019 09:00,2,3.008,ACTIVE,216.00,349.26,60.001,1558357205,"201051344000579","174011545737251",30.83,19.30,0,333.63,389.54,93.9,88.7,0.429,1316337.7,1316337.7,451,0,0,0,L,1122011218,1,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357206,491258.00
05/20/2019 09:00,2,3.121,ACTIVE,215.09,346.56,60.012,1558357205,"201051344001025","174011545737251",30.53,17.80,0,332.13,388.94,96.6,91.3,0.446,1299271.2,1299271.2,449,0,0,0,L,1122011218,1,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357207,491259.00
05/20/2019 09:00,2,3.213,ACTIVE,215.32,348.06,59.969,1558357205,"201051344001093","174011545737251",30.91,17.50,0,331.83,372.11,100.6,95.2,0.460,1282626.7,1282626.7,452,0,0,0,L,1122011218,1,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357208,491260.00
05/20/2019 09:00,2,2.895,ACTIVE,215.77,347.16,60.017,1558357205,"201051344000458","174011545737251",30.51,17.80,0,315.30,388.94,89.5,84.4,0.420,1298913.7,1298913.7,450,0,0,0,L,1122011218,1,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357209,491261.00
05/20/2019 09:00,2,3.186,ACTIVE,214.64,346.56,60.006,1558357205,"201051344000890","174011545737251",30.42,17.50,0,330.03,369.10,98.1,92.8,0.442,1297499.6,1297499.6,451,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357210,491262.00
05/20/2019 09:00,2,3.076,ACTIVE,215.77,355.28,60.017,1558357205,"201051344000988","174011545737251",19.94,15.00,0,332.43,379.92,62.1,58.0,0.526,998761.6,998761.6,453,0,0,0,L,1122011218,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357210,491263.00
05/20/2019 09:00,2,3.074,ACTIVE,215.77,347.46,60.001,1558357205,"201051344000582","174011545737251",30.20,16.00,0,331.53,388.64,94.0,88.8,0.438,1275920.0,1275920.0,449,0,0,0,L,1122011218,1,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357211,491264.00
