ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 09:00,2,3.066,ACTIVE,215.09,347.46,60.012,1558357205,"201051344000868","174011545737251",30.16,15.80,0,330.93,389.54,93.6,88.4,0.429,1284390.6,1284390.6,450,0,0,0,L,1122011218,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357212,491265.00
05/20/2019 09:00,2,2.957,ACTIVE,216.00,347.46,60.006,1558357205,"201051344000576","174011545737251",30.61,16.00,0,333.93,390.14,91.7,86.6,0.420,1302127.4,1302127.4,452,0,0,0,L,1122011218,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357213,491266.00
05/20/2019 09:00,2,3.025,ACTIVE,216.00,348.66,60.028,1558357205,"201051344001158","174011545737251",30.28,16.70,0,333.63,390.74,92.8,87.6,0.429,1278895.4,1278895.4,452,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357214,491267.00
05/20/2019 09:00,2,3.035,ACTIVE,215.32,346.86,60.012,1558357205,"201051344000917","174011545737251",30.73,18.70,0,330.33,387.14,94.5,89.3,0.424,1292458.2,1292458.2,452,0,0,0,L,1122011218,1,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357215,491268.00
05/20/2019 09:00,2,3.111,ACTIVE,215.09,351.97,60.001,1558357205,"201051344000417","174011545737251",20.00,16.00,0,329.13,376.31,63.0,58.9,0.508,1033577.3,1033577.3,451,0,0,0,L,1122011218,1,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357216,491269.00
05/20/2019 09:00,2,3.102,ACTIVE,214.87,347.16,59.990,1558357205,"201051344000685","174011545737251",30.40,16.00,0,330.93,388.04,95.5,90.3,0.460,1298896.1,1298896.1,453,0,0,0,L,1122011218,1,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357217,491270.00
05/20/2019 09:00,2,3.127,ACTIVE,215.54,347.46,60.006,1558357205,"201051344000651","174011545737251",30.61,17.30,0,332.73,370.90,97.0,91.7,0.433,1292125.8,1292125.8,450,0,0,0,L,1122011218,1,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357218,491271.00
05/20/2019 09:00,2,3.053,ACTIVE,214.87,346.86,60.006,1558357205,"201051344000594","174011545737251",30.42,19.00,0,331.83,388.04,94.1,88.9,0.420,1303991.2,1303991.2,451,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357219,491272.00
05/20/2019 09:00,2,3.090,ACTIVE,216.00,347.76,59.969,1558357205,"201051344000469","174011545737251",30.24,16.00,0,330.03,391.04,94.7,89.4,0.451,1284085.9,1284085.9,452,0,0,0,L,1122011218,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357220,491273.00
05/20/2019 09:00,2,3.033,ACTIVE,215.54,346.86,60.001,1558357205,"201051344000585","174011545737251",30.67,18.00,0,330.93,387.44,94.2,89.0,0.438,1305791.4,1305791.4,450,0,0,0,L,1122011218,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357221,491274.00
05/20/2019 09:00,2,2.959,ACTIVE,216.22,348.06,59.990,1558357205,"201051344000853","174011545737251",30.45,17.00,0,334.54,391.34,91.2,86.1,0.411,1307381.7,1307381.7,451,0,0,0,L,1122011218,1,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357222,491275.00
05/20/2019 09:00,2,3.008,ACTIVE,214.87,346.86,60.012,1558357205,"201051344001145","174011545737251",30.61,15.50,0,330.93,387.74,93.2,88.0,0.429,1307136.0,1307136.0,451,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357222,491276.00
05/20/2019 09:00,2,3.150,ACTIVE,215.09,347.46,60.001,1558357205,"201051344000438","174011545737251",30.93,18.70,0,332.43,370.60,98.7,93.3,0.446,1300406.0,1300406.0,451,0,0,0,L,1122011218,1,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357223,491277.00
05/20/2019 09:00,2,3.111,ACTIVE,215.09,345.96,60.012,1558357205,"201051344001135","174011545737251",30.47,18.30,0,330.93,387.14,96.1,90.8,0.424,1287267.4,1287267.4,449,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357224,491278.00
05/20/2019 09:00,2,2.932,ACTIVE,215.77,347.76,60.006,1558357205,"201051344000983","174011545737251",30.57,16.70,0,331.53,390.44,90.8,85.7,0.420,1305324.8,1305324.8,450,0,0,0,L,1122011218,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357225,491279.00
05/20/2019 09:00,2,3.193,ACTIVE,215.32,347.16,59.980,1558357205,"201051344001203","174011545737251",30.59,17.80,0,332.73,371.81,98.9,93.5,0.464,1295027.5,1295027.5,449,0,0,0,L,1122011218,1,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357226,491280.00
05/20/2019 09:00,2,3.127,ACTIVE,214.41,345.36,60.006,1558357205,"201051344001230","174011545737251",30.95,18.00,0,329.13,367.90,98.0,92.7,0.460,1290868.4,1290868.4,453,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357227,491281.00
05/20/2019 09:00,2,3.068,ACTIVE,214.41,345.96,60.012,1558357205,"201051344000646","174011545737251",30.36,18.00,0,329.43,386.53,94.4,89.2,0.433,1284626.7,1284626.7,450,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357228,491282.00
05/20/2019 09:00,2,3.041,ACTIVE,215.54,346.26,59.996,1558357205,"201051344000867","174011545737251",30.45,20.30,0,332.73,387.74,93.8,88.7,0.415,1282474.1,1282474.1,450,0,0,0,L,1122011218,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357229,491283.00
05/20/2019 09:00,2,3.018,ACTIVE,215.54,348.66,59.990,1558357205,"201051344000633","174011545737251",30.65,21.30,0,333.33,389.54,93.7,88.5,0.415,1279823.9,1279823.9,452,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357230,491284.00
05/20/2019 09:00,2,3.242,ACTIVE,214.41,345.66,60.022,1558357205,"201051344000955","174011545737251",30.69,17.50,0,329.73,368.50,100.7,95.3,0.468,1304906.2,1304906.2,449,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357231,491285.00
05/20/2019 09:00,2,2.971,ACTIVE,215.54,346.86,60.012,1558357205,"201051344000648","174011545737251",30.40,15.50,0,318.91,390.14,91.4,86.3,0.424,1294768.7,1294768.7,451,0,0,0,L,1122011218,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357232,491286.00
05/20/2019 09:00,2,3.031,ACTIVE,216.00,348.36,60.006,1558357205,"201051344000645","174011545737251",30.32,16.70,0,333.93,390.44,93.1,87.9,0.424,1299851.2,1299851.2,449,0,0,0,L,1122011218,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357233,491287.00
05/20/2019 09:00,2,2.932,ACTIVE,215.77,347.76,60.017,1558357205,"201051344000569","174011545737251",30.85,15.50,0,333.33,389.24,91.7,86.6,0.420,1316210.2,1316210.2,452,0,0,0,L,1122011218,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357234,491288.00
05/20/2019 09:00,2,3.070,ACTIVE,216.00,352.87,60.012,1558357205,"179051228000119","174011545737251",30.91,18.30,0,334.54,397.35,96.1,90.9,0.455,102953.7,102953.7,453,0,0,0,L,46974696,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558357235,491289.00
05/20/2019 09:15,2,3.453,ACTIVE,216.22,349.56,60.012,1558358104,"201051344000579","174011545737251",30.38,21.30,0,332.73,375.11,106.3,100.7,0.491,1316361.6,1316361.6,452,0,0,0,L,1122011218,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358105,491290.00
05/20/2019 09:15,2,3.533,ACTIVE,215.32,347.76,59.996,1558358104,"201051344001025","174011545737251",30.43,20.00,0,333.03,374.21,109.0,103.2,0.504,1299295.7,1299295.7,450,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358106,491291.00
05/20/2019 09:15,2,3.660,ACTIVE,215.32,349.86,60.038,1558358104,"201051344001093","174011545737251",30.32,19.80,0,333.93,376.92,112.4,106.6,0.513,1282652.1,1282652.1,453,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358107,491292.00
05/20/2019 09:15,2,3.314,ACTIVE,216.00,347.76,60.001,1558358104,"201051344000458","174011545737251",30.20,21.30,0,333.63,373.91,101.4,95.9,0.477,1298936.4,1298936.4,451,0,0,0,L,1122011218,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358108,491293.00
05/20/2019 09:15,2,3.570,ACTIVE,214.64,347.16,60.012,1558358104,"201051344000890","174011545737251",30.47,19.50,0,332.73,373.31,110.2,104.5,0.504,1297524.4,1297524.4,452,0,0,0,L,1122011218,1,123.36,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358109,491294.00
05/20/2019 09:15,2,3.533,ACTIVE,216.00,357.08,60.001,1558358104,"201051344000988","174011545737251",19.58,16.70,0,331.83,384.73,70.1,65.7,0.588,998777.2,998777.2,454,0,0,0,L,1122011218,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358110,491295.00
05/20/2019 09:15,2,3.453,ACTIVE,215.77,349.26,60.012,1558358104,"201051344000582","174011545737251",30.34,18.00,0,333.33,375.11,106.1,100.5,0.491,1275943.8,1275943.8,450,0,0,0,L,1122011218,1,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358111,491296.00
05/20/2019 09:15,2,3.504,ACTIVE,215.32,348.66,60.028,1558358104,"201051344000868","174011545737251",29.76,18.30,0,333.93,374.81,105.7,100.0,0.486,1284414.3,1284414.3,451,0,0,0,L,1122011218,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358112,491297.00
05/20/2019 09:15,2,3.383,ACTIVE,216.22,349.56,59.985,1558358104,"201051344000576","174011545737251",30.22,18.30,0,333.93,373.91,103.5,98.0,0.473,1302150.7,1302150.7,453,0,0,0,L,1122011218,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358113,491298.00
05/20/2019 09:15,2,3.438,ACTIVE,216.22,351.37,60.006,1558358104,"201051344001158","174011545737251",30.18,18.70,0,333.63,375.11,105.0,99.4,0.499,1278919.0,1278919.0,453,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358114,491299.00
05/20/2019 09:15,2,3.469,ACTIVE,215.77,349.26,60.006,1558358104,"201051344000917","174011545737251",30.42,20.30,0,331.53,374.81,106.9,101.3,0.504,1292482.2,1292482.2,453,0,0,0,L,1122011218,1,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358115,491300.00
05/20/2019 09:15,2,3.518,ACTIVE,215.32,354.37,60.012,1558358104,"201051344000417","174011545737251",19.92,18.00,0,330.63,381.42,71.0,66.6,0.583,1033593.0,1033593.0,452,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358116,491301.00
05/20/2019 09:15,2,3.461,ACTIVE,215.09,348.66,60.017,1558358104,"201051344000685","174011545737251",30.75,17.80,0,332.43,374.81,107.8,102.2,0.521,1298920.3,1298920.3,454,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358117,491302.00
05/20/2019 09:15,2,3.551,ACTIVE,215.77,349.56,60.012,1558358104,"201051344000651","174011545737251",30.43,19.50,0,333.93,375.41,109.4,103.6,0.504,1292150.4,1292150.4,451,0,0,0,L,1122011218,1,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358117,491303.00
05/20/2019 09:15,2,3.451,ACTIVE,214.87,347.76,60.006,1558358104,"201051344000594","174011545737251",30.51,22.00,0,331.83,371.51,106.7,101.0,0.486,1304015.1,1304015.1,452,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358118,491304.00
05/20/2019 09:15,2,3.486,ACTIVE,216.22,351.07,60.012,1558358104,"201051344000469","174011545737251",30.24,18.30,0,334.24,375.71,106.8,101.1,0.508,1284109.8,1284109.8,453,0,0,0,L,1122011218,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358119,491305.00
05/20/2019 09:15,2,3.500,ACTIVE,215.77,349.26,60.006,1558358104,"201051344000585","174011545737251",30.20,19.50,0,332.73,374.51,107.1,101.4,0.499,1305815.4,1305815.4,451,0,0,0,L,1122011218,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358120,491306.00
05/20/2019 09:15,2,3.352,ACTIVE,216.67,350.77,60.006,1558358104,"201051344000853","174011545737251",30.57,19.80,0,334.54,373.31,103.8,98.2,0.468,1307404.8,1307404.8,452,0,0,0,L,1122011218,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358121,491307.00
05/20/2019 09:15,2,3.438,ACTIVE,215.32,347.76,60.006,1558358104,"201051344001145","174011545737251",30.57,17.00,0,332.73,373.61,106.4,100.8,0.491,1307159.7,1307159.7,452,0,0,0,L,1122011218,1,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358122,491308.00
05/20/2019 09:15,2,3.604,ACTIVE,215.54,348.36,60.006,1558358104,"201051344000438","174011545737251",30.55,20.30,0,333.03,375.11,111.6,105.8,0.499,1300431.0,1300431.0,452,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358123,491309.00
05/20/2019 09:15,2,3.535,ACTIVE,215.32,347.76,59.996,1558358104,"201051344001135","174011545737251",30.53,22.00,0,331.83,375.11,109.3,103.6,0.486,1287291.7,1287291.7,450,0,0,0,L,1122011218,1,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358124,491310.00
05/20/2019 09:15,2,3.328,ACTIVE,216.22,349.56,60.012,1558358104,"201051344000983","174011545737251",30.67,19.00,0,334.54,374.21,103.4,97.9,0.486,1305347.8,1305347.8,451,0,0,0,L,1122011218,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358125,491311.00
05/20/2019 09:15,2,3.623,ACTIVE,215.77,348.66,60.006,1558358104,"201051344001203","174011545737251",30.51,20.00,0,333.63,376.62,112.0,106.1,0.530,1295052.5,1295052.5,450,0,0,0,L,1122011218,1,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358126,491312.00
05/20/2019 09:15,2,3.564,ACTIVE,214.87,348.06,60.006,1558358104,"201051344001230","174011545737251",30.77,19.80,0,331.23,372.41,111.2,105.4,0.521,1290893.2,1290893.2,454,0,0,0,L,1122011218,1,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358127,491313.00
05/20/2019 09:15,2,3.529,ACTIVE,214.87,348.96,60.017,1558358104,"201051344000646","174011545737251",30.28,19.50,0,332.73,373.91,108.2,102.5,0.508,1284650.7,1284650.7,451,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358128,491314.00
05/20/2019 09:15,2,3.521,ACTIVE,215.77,348.36,59.996,1558358104,"201051344000867","174011545737251",29.94,23.50,0,334.24,373.01,106.8,101.2,0.464,1282497.8,1282497.8,451,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358129,491315.00
05/20/2019 09:15,2,3.469,ACTIVE,215.77,350.77,60.006,1558358104,"201051344000633","174011545737251",30.42,24.50,0,332.43,376.01,106.8,101.2,0.468,1279847.6,1279847.6,453,0,0,0,L,1122011218,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358130,491316.00
05/20/2019 09:15,2,3.662,ACTIVE,215.09,348.96,60.012,1558358104,"201051344000955","174011545737251",30.83,20.30,0,331.83,372.41,114.4,108.5,0.530,1304931.6,1304931.6,450,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358131,491317.00
05/20/2019 09:15,2,3.398,ACTIVE,216.00,349.26,60.001,1558358104,"201051344000648","174011545737251",30.42,18.30,0,309.59,395.25,104.8,99.2,0.504,1294791.8,1294791.8,452,0,0,0,L,1122011218,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358132,491318.00
05/20/2019 09:15,2,3.510,ACTIVE,216.22,348.66,59.975,1558358104,"201051344000645","174011545737251",29.94,19.00,0,333.93,375.11,106.4,100.8,0.482,1299874.7,1299874.7,450,0,0,0,L,1122011218,1,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358132,491319.00
05/20/2019 09:15,2,3.412,ACTIVE,216.22,350.77,60.017,1558358104,"201051344000569","174011545737251",30.42,17.80,0,334.54,374.81,105.2,99.6,0.486,1316233.4,1316233.4,453,0,0,0,L,1122011218,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358133,491320.00
05/20/2019 09:15,2,3.543,ACTIVE,216.22,354.67,60.006,1558358104,"179051228000119","174011545737251",30.47,21.00,0,336.04,377.22,109.5,103.7,0.517,102978.0,102978.0,454,0,0,0,L,46974696,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558358134,491321.00
05/20/2019 09:30,2,3.967,ACTIVE,216.90,352.27,60.012,1558359004,"201051344000579","174011545737251",30.45,22.30,0,333.03,379.62,122.3,116.1,0.575,1316389.1,1316389.1,453,0,0,0,L,1122011218,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359005,491322.00
05/20/2019 09:30,2,4.041,ALERT,215.77,349.86,60.012,1558359004,"201051344001025","174011545737251",30.65,22.00,0,296.66,404.87,125.5,119.2,0.561,1299323.8,1299323.8,451,0,0,0,L,1122011218,1,123.36,122.91,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359007,491323.00
05/20/2019 09:30,2,4.172,ALERT,216.00,352.57,60.006,1558359004,"201051344001093","174011545737251",30.51,20.30,0,299.37,404.27,128.9,122.5,0.605,1282681.0,1282681.0,454,0,0,0,L,1122011218,1,123.81,122.91,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359009,491324.00
05/20/2019 09:30,2,3.885,ALERT,216.67,350.17,60.006,1558359004,"201051344000458","174011545737251",29.72,23.80,0,299.37,400.96,116.9,110.9,0.539,1298962.6,1298962.6,452,0,0,0,L,1122011218,1,123.59,123.59,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359010,491325.00
05/20/2019 09:30,2,4.100,ACTIVE,215.09,349.86,59.990,1558359004,"201051344000890","174011545737251",30.51,20.70,0,317.70,388.64,126.7,120.4,0.579,1297553.0,1297553.0,453,0,0,0,L,1122011218,1,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359011,491326.00
05/20/2019 09:30,2,4.064,ACTIVE,216.67,349.26,60.006,1558359004,"201051344000988","174011545737251",19.56,18.30,0,332.13,391.34,80.6,75.9,0.376,998795.1,998795.1,455,0,0,0,L,1122011218,1,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359012,491327.00
05/20/2019 09:30,2,4.010,ALERT,216.22,351.37,59.975,1558359004,"201051344000582","174011545737251",30.24,19.00,0,296.36,406.37,122.8,116.6,0.566,1275971.3,1275971.3,451,0,0,0,L,1122011218,1,123.81,123.14,0002,15,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359014,491328.00
05/20/2019 09:30,2,4.043,ACTIVE,216.00,351.37,60.017,1558359004,"201051344000868","174011545737251",29.68,20.00,0,333.93,379.92,121.5,115.4,0.570,1284441.7,1284441.7,452,0,0,0,L,1122011218,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359015,491329.00
05/20/2019 09:30,2,3.910,ALERT,216.90,352.87,60.012,1558359004,"201051344000576","174011545737251",30.06,21.00,0,297.26,403.37,119.1,113.1,0.557,1302177.5,1302177.5,454,0,0,0,L,1122011218,1,123.59,123.36,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359017,491330.00
05/20/2019 09:30,2,3.994,ACTIVE,216.90,352.87,60.028,1558359004,"201051344001158","174011545737251",29.94,21.00,0,333.33,379.32,121.2,115.0,0.566,1278946.2,1278946.2,454,0,0,0,L,1122011218,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359018,491331.00
05/20/2019 09:30,2,3.973,ALERT,216.00,351.07,60.006,1558359004,"201051344000917","174011545737251",30.73,20.70,0,284.34,407.87,123.7,117.4,0.579,1292509.9,1292509.9,454,0,0,0,L,1122011218,1,123.59,123.14,0002,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359020,491332.00
05/20/2019 09:30,2,4.047,ACTIVE,215.54,346.56,59.996,1558359004,"201051344000417","174011545737251",19.94,21.30,0,326.72,387.14,81.8,77.0,0.367,1033611.3,1033611.3,453,0,0,0,L,1122011218,1,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359021,491333.00
05/20/2019 09:30,2,4.082,ALERT,215.32,350.77,59.985,1558359004,"201051344000685","174011545737251",30.20,18.70,0,299.07,409.98,124.9,118.6,0.597,1298948.4,1298948.4,455,0,0,0,L,1122011218,1,124.04,122.46,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359022,491334.00
05/20/2019 09:30,2,4.137,ALERT,216.22,353.17,59.969,1558359004,"201051344000651","174011545737251",30.08,20.70,0,298.47,402.46,126.0,119.7,0.575,1292178.7,1292178.7,452,0,0,0,L,1122011218,1,124.04,122.68,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359024,491335.00
05/20/2019 09:30,2,3.973,ACTIVE,215.32,349.86,59.996,1558359004,"201051344000594","174011545737251",30.47,24.30,0,332.43,380.22,122.6,116.4,0.557,1304042.8,1304042.8,453,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359025,491336.00
05/20/2019 09:30,2,3.998,ACTIVE,216.90,352.27,60.001,1558359004,"201051344000469","174011545737251",30.10,20.30,0,332.73,379.62,122.0,115.8,0.575,1284137.5,1284137.5,454,0,0,0,L,1122011218,1,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359026,491337.00
05/20/2019 09:30,2,3.986,ALERT,216.22,351.37,60.006,1558359004,"201051344000585","174011545737251",30.57,21.30,0,292.46,441.54,123.5,117.3,0.583,1305843.2,1305843.2,452,0,0,0,L,1122011218,1,123.36,123.36,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359028,491338.00
05/20/2019 09:30,2,3.896,ALERT,217.35,352.87,60.006,1558359004,"201051344000853","174011545737251",30.20,23.30,0,299.07,401.26,119.2,113.1,0.544,1307431.7,1307431.7,453,0,0,0,L,1122011218,1,124.04,123.81,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359030,491339.00
05/20/2019 09:30,2,3.986,ALERT,215.32,350.47,60.006,1558359004,"201051344001145","174011545737251",30.36,18.00,0,297.26,417.79,122.6,116.4,0.570,1307187.3,1307187.3,453,0,0,0,L,1122011218,1,123.36,122.46,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359032,491340.00
05/20/2019 09:30,2,4.115,ACTIVE,215.77,351.37,60.001,1558359004,"201051344000438","174011545737251",30.65,22.00,0,332.43,381.73,127.8,121.4,0.588,1300460.0,1300460.0,453,0,0,0,L,1122011218,1,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359033,491341.00
05/20/2019 09:30,2,4.088,ACTIVE,215.77,350.17,59.996,1558359004,"201051344001135","174011545737251",30.12,22.50,0,310.49,419.00,124.7,118.4,0.570,1287320.1,1287320.1,451,0,0,0,L,1122011218,1,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359034,491342.00
05/20/2019 09:30,2,3.891,ALERT,216.45,351.67,59.990,1558359004,"201051344000983","174011545737251",30.02,21.50,0,290.95,404.57,118.3,112.3,0.570,1305374.5,1305374.5,452,0,0,0,L,1122011218,1,123.36,123.36,0002,18,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359036,491343.00
05/20/2019 09:30,2,4.082,ALERT,216.00,351.97,59.996,1558359004,"201051344001203","174011545737251",30.75,21.50,0,296.96,406.07,127.1,120.8,0.588,1295081.4,1295081.4,451,0,0,0,L,1122011218,1,124.04,122.68,0002,17,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359037,491344.00
05/20/2019 09:30,2,4.088,ALERT,215.09,349.86,59.990,1558359004,"201051344001230","174011545737251",30.55,20.70,0,297.26,408.48,126.5,120.1,0.597,1290921.9,1290921.9,455,0,0,0,L,1122011218,1,123.36,122.23,0002,16,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359039,491345.00
05/20/2019 09:30,2,3.992,ALERT,215.09,350.77,60.001,1558359004,"201051344000646","174011545737251",30.51,20.70,0,297.26,407.27,123.4,117.2,0.583,1284678.6,1284678.6,452,0,0,0,L,1122011218,1,123.59,122.46,0002,15,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359041,491346.00
05/20/2019 09:30,2,3.998,ACTIVE,216.22,349.26,60.017,1558359004,"201051344000867","174011545737251",29.96,26.00,0,333.63,380.52,121.3,115.2,0.548,1282525.5,1282525.5,452,0,0,0,L,1122011218,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359042,491347.00
05/20/2019 09:30,2,3.990,ACTIVE,216.45,353.17,59.996,1558359004,"201051344000633","174011545737251",30.00,28.30,0,331.53,380.22,121.2,115.1,0.548,1279875.3,1279875.3,454,0,0,0,L,1122011218,1,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359043,491348.00
05/20/2019 09:30,2,4.197,ALERT,215.09,349.56,59.985,1558359004,"201051344000955","174011545737251",30.36,22.00,0,297.87,443.34,129.1,122.7,0.592,1304961.1,1304961.1,451,0,0,0,L,1122011218,1,122.91,122.68,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359045,491349.00
05/20/2019 09:30,2,3.900,ACTIVE,216.45,351.97,60.001,1558359004,"201051344000648","174011545737251",30.04,21.00,0,333.63,379.02,118.6,112.5,0.561,1294818.9,1294818.9,453,0,0,0,L,1122011218,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359046,491350.00
05/20/2019 09:30,2,3.990,ALERT,216.90,350.77,60.001,1558359004,"201051344000645","174011545737251",29.72,21.30,0,298.77,399.76,120.1,114.0,0.544,1299902.1,1299902.1,451,0,0,0,L,1122011218,1,123.59,123.81,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359047,491351.00
05/20/2019 09:30,2,0.088,ALERT,215.77,303.28,59.996,1558359004,"201051344000569","174011545737251",36.14,20.00,0,293.96,453.26,3.3,1.3,0.000,1316260.5,1316260.5,454,0,0,0,L,1122011218,1,122.46,123.59,0002,15,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359049,491352.00
05/20/2019 09:30,2,1.600,ALERT,216.00,376.31,60.001,1558359004,"179051228000119","174011545737251",35.05,23.00,0,295.46,417.79,58.5,54.6,0.566,103006.2,103006.2,455,0,0,0,L,46974696,1,123.14,123.81,0000,17,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359051,491353.00
05/20/2019 09:45,2,4.615,ALERT,217.35,354.97,60.022,1558359904,"201051344000579","174011545737251",29.46,24.50,0,302.98,405.47,137.8,131.0,0.650,1316419.9,1316419.9,454,0,0,0,L,1122011218,1,123.59,123.81,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359906,491354.00
05/20/2019 09:45,2,4.670,ALERT,216.45,351.07,60.001,1558359904,"201051344001025","174011545737251",29.92,24.50,0,294.56,403.07,141.6,134.7,0.641,1299355.5,1299355.5,453,0,0,0,L,1122011218,1,123.81,123.14,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359908,491355.00
05/20/2019 09:45,2,4.738,ALERT,216.45,355.88,60.001,1558359904,"201051344001093","174011545737251",30.04,22.30,0,295.46,406.07,144.1,137.2,0.658,1282713.4,1282713.4,456,0,0,0,L,1122011218,1,124.04,123.14,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359910,491356.00
05/20/2019 09:45,2,4.439,ALERT,217.13,351.97,60.001,1558359904,"201051344000458","174011545737251",29.72,27.00,0,282.24,401.26,133.6,127.1,0.610,1298992.2,1298992.2,454,0,0,0,L,1122011218,1,123.59,124.04,0002,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359911,491357.00
05/20/2019 09:45,2,4.703,ALERT,215.54,351.37,60.006,1558359904,"201051344000890","174011545737251",29.78,23.00,0,297.26,405.17,141.8,134.9,0.654,1297584.9,1297584.9,454,0,0,0,L,1122011218,1,123.81,122.23,0002,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359913,491358.00
05/20/2019 09:45,2,4.734,ALERT,217.35,351.67,60.012,1558359904,"201051344000988","174011545737251",19.00,21.30,0,297.26,386.53,91.0,85.9,0.424,998815.3,998815.3,456,0,0,0,L,1122011218,1,123.36,124.27,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359915,491359.00
05/20/2019 09:45,2,4.584,ALERT,216.67,352.27,60.006,1558359904,"201051344000582","174011545737251",29.80,21.00,0,285.24,406.07,138.3,131.5,0.636,1276002.2,1276002.2,453,0,0,0,L,1122011218,1,124.04,123.36,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359917,491360.00
05/20/2019 09:45,2,4.635,ACTIVE,216.22,354.07,60.001,1558359904,"201051344000868","174011545737251",29.60,21.80,0,333.03,385.33,138.9,132.1,0.636,1284472.6,1284472.6,453,0,0,0,L,1122011218,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359918,491361.00
05/20/2019 09:45,2,4.539,ALERT,217.35,354.97,59.996,1558359904,"201051344000576","174011545737251",29.72,22.50,0,284.94,422.90,136.6,129.9,0.636,1302207.7,1302207.7,456,0,0,0,L,1122011218,1,123.81,123.81,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359920,491362.00
05/20/2019 09:45,2,4.562,ACTIVE,217.35,354.07,60.022,1558359904,"201051344001158","174011545737251",29.72,22.30,0,312.29,425.91,137.3,130.6,0.645,1278977.0,1278977.0,455,0,0,0,L,1122011218,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359921,491363.00
05/20/2019 09:45,2,4.615,ALERT,216.45,354.37,60.012,1558359904,"201051344000917","174011545737251",29.86,23.50,0,296.06,405.47,139.5,132.8,0.663,1292541.2,1292541.2,456,0,0,0,L,1122011218,1,123.81,123.36,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359923,491364.00
05/20/2019 09:45,2,4.641,ALERT,215.77,347.16,59.996,1558359904,"201051344000417","174011545737251",19.44,24.00,0,295.16,379.32,91.3,86.2,0.420,1033631.7,1033631.7,454,0,0,0,L,1122011218,1,123.36,122.68,0002,20,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359924,491365.00
05/20/2019 09:45,2,4.666,ACTIVE,215.54,352.57,60.028,1558359904,"201051344000685","174011545737251",29.46,21.00,0,308.39,400.36,139.2,132.5,0.672,1298979.8,1298979.8,457,0,0,0,L,1122011218,1,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359925,491366.00
05/20/2019 09:45,2,4.730,ALERT,216.67,353.17,60.006,1558359904,"201051344000651","174011545737251",29.58,22.80,0,291.55,404.87,141.7,134.9,0.645,1292210.6,1292210.6,454,0,0,0,L,1122011218,1,124.49,122.68,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359927,491367.00
05/20/2019 09:45,2,4.592,ALERT,216.00,352.27,59.996,1558359904,"201051344000594","174011545737251",29.86,27.00,0,300.57,444.54,138.9,132.1,0.628,1304073.9,1304073.9,454,0,0,0,L,1122011218,1,122.91,123.14,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359929,491368.00
05/20/2019 09:45,2,4.678,ALERT,217.35,354.67,59.990,1558359904,"201051344000469","174011545737251",29.40,22.00,0,298.47,405.17,139.2,132.4,0.654,1284168.5,1284168.5,455,0,0,0,L,1122011218,1,123.14,124.27,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359931,491369.00
05/20/2019 09:45,2,4.639,ALERT,216.90,354.67,60.022,1558359904,"201051344000585","174011545737251",29.76,22.80,0,296.66,409.08,139.9,133.1,0.654,1305874.5,1305874.5,454,0,0,0,L,1122011218,1,123.81,123.59,0002,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359933,491370.00
05/20/2019 09:45,2,4.512,ALERT,217.80,354.97,59.990,1558359904,"201051344000853","174011545737251",29.94,23.80,0,297.87,422.60,136.7,130.0,0.632,1307461.8,1307461.8,455,0,0,0,L,1122011218,1,124.04,124.27,0002,21,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359934,491371.00
05/20/2019 09:45,2,4.508,ACTIVE,215.77,353.47,59.990,1558359904,"201051344001145","174011545737251",30.36,19.80,0,333.63,385.63,138.6,131.9,0.650,1307218.5,1307218.5,455,0,0,0,L,1122011218,1,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359935,491372.00
05/20/2019 09:45,2,4.715,ACTIVE,216.22,355.28,60.001,1558359904,"201051344000438","174011545737251",30.00,25.30,0,332.43,387.44,143.3,136.4,0.636,1300492.4,1300492.4,454,0,0,0,L,1122011218,1,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359936,491373.00
05/20/2019 09:45,2,4.662,ALERT,216.22,350.17,59.990,1558359904,"201051344001135","174011545737251",29.80,23.30,0,296.96,404.27,140.6,133.7,0.641,1287351.7,1287351.7,452,0,0,0,L,1122011218,1,124.04,122.91,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359938,491374.00
05/20/2019 09:45,2,4.494,ALERT,217.35,353.77,59.985,1558359904,"201051344000983","174011545737251",29.84,22.50,0,294.56,406.97,135.7,129.1,0.636,1305404.6,1305404.6,454,0,0,0,L,1122011218,1,123.59,123.81,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359940,491375.00
05/20/2019 09:45,2,4.766,ALERT,216.67,352.87,60.017,1558359904,"201051344001203","174011545737251",29.76,23.80,0,286.14,406.67,143.7,136.7,0.676,1295113.7,1295113.7,453,0,0,0,L,1122011218,1,124.49,122.91,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359942,491376.00
05/20/2019 09:45,2,4.678,ACTIVE,215.54,351.67,59.985,1558359904,"201051344001230","174011545737251",30.02,22.50,0,315.60,403.37,142.3,135.4,0.672,1290954.0,1290954.0,457,0,0,0,L,1122011218,1,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359943,491377.00
05/20/2019 09:45,2,4.604,ALERT,215.54,352.27,59.990,1558359904,"201051344000646","174011545737251",29.88,23.30,0,296.36,408.18,139.3,132.5,0.672,1284710.0,1284710.0,454,0,0,0,L,1122011218,1,123.81,122.68,0002,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359945,491378.00
05/20/2019 09:45,2,4.598,ACTIVE,216.67,351.67,59.980,1558359904,"201051344000867","174011545737251",29.74,27.80,0,333.33,383.53,138.5,131.8,0.610,1282556.5,1282556.5,453,0,0,0,L,1122011218,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359946,491379.00
05/20/2019 09:45,2,4.561,ACTIVE,216.67,354.07,59.990,1558359904,"201051344000633","174011545737251",29.84,31.00,0,321.91,434.93,137.7,131.0,0.636,1279906.2,1279906.2,455,0,0,0,L,1122011218,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359946,491380.00
05/20/2019 09:45,2,4.797,ALERT,215.54,351.37,59.990,1558359904,"201051344000955","174011545737251",29.78,25.00,0,289.75,405.47,144.8,137.8,0.667,1304993.8,1304993.8,453,0,0,0,L,1122011218,1,123.14,122.91,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359948,491381.00
05/20/2019 09:45,2,4.543,ALERT,217.13,353.17,60.001,1558359904,"201051344000648","174011545737251",29.48,22.30,0,285.54,405.17,135.6,129.0,0.636,1294849.1,1294849.1,454,0,0,0,L,1122011218,1,123.14,124.27,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359950,491382.00
05/20/2019 09:45,2,4.584,ALERT,217.35,354.37,59.996,1558359904,"201051344000645","174011545737251",29.68,22.80,0,298.77,400.36,137.7,131.0,0.628,1299932.8,1299932.8,453,0,0,0,L,1122011218,1,123.81,124.04,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359952,491383.00
05/20/2019 09:45,2,4.539,ALERT,217.13,354.37,59.996,1558359904,"201051344000569","174011545737251",29.76,22.00,0,280.73,404.27,136.8,130.1,0.636,1316290.8,1316290.8,456,0,0,0,L,1122011218,1,123.14,124.27,0002,17,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359954,491384.00
05/20/2019 09:45,2,4.607,ALERT,217.35,359.48,59.996,1558359904,"179051228000119","174011545737251",30.26,24.80,0,297.87,419.60,141.3,134.4,0.676,103037.5,103037.5,457,0,0,0,L,46974696,1,123.59,124.49,0000,18,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558359956,491385.00
05/20/2019 10:00,2,2.254,ACTIVE,213.96,355.28,59.996,1558360804,"201051344000579","174011545737251",29.40,25.50,0,317.70,396.15,67.1,62.9,0.561,1316452.4,1316452.4,456,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360805,491386.00
05/20/2019 10:00,2,2.230,ACTIVE,213.51,354.07,60.001,1558360804,"201051344001025","174011545737251",29.04,26.30,0,318.00,396.45,65.6,61.4,0.535,1299388.7,1299388.7,455,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360806,491387.00
05/20/2019 10:00,2,2.158,ACTIVE,213.74,355.28,60.006,1558360804,"201051344001093","174011545737251",29.66,23.80,0,318.00,397.66,64.8,60.6,0.526,1282747.2,1282747.2,458,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360807,491388.00
05/20/2019 10:00,2,2.109,ALERT,213.96,352.87,60.012,1558360804,"201051344000458","174011545737251",29.36,27.80,0,302.98,402.16,62.7,58.6,0.521,1299023.3,1299023.3,456,0,0,0,L,1122011218,1,122.23,122.46,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360809,491389.00
05/20/2019 10:00,2,2.172,ACTIVE,213.29,353.17,59.969,1558360804,"201051344000890","174011545737251",29.32,24.80,0,318.30,396.75,64.5,60.3,0.526,1297618.0,1297618.0,456,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360810,491390.00
05/20/2019 10:00,2,2.158,ACTIVE,213.96,349.86,60.033,1558360804,"201051344000988","174011545737251",19.00,22.30,0,317.40,390.14,41.6,38.2,0.345,998836.3,998836.3,458,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360811,491391.00
05/20/2019 10:00,2,2.188,ACTIVE,214.19,354.67,60.006,1558360804,"201051344000582","174011545737251",28.96,22.50,0,316.20,396.75,64.2,60.1,0.535,1276034.4,1276034.4,455,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360812,491392.00
05/20/2019 10:00,2,2.299,ACTIVE,213.74,354.07,60.001,1558360804,"201051344000868","174011545737251",28.69,22.30,0,317.40,394.95,66.8,62.6,0.548,1284504.8,1284504.8,454,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360812,491393.00
05/20/2019 10:00,2,2.391,ACTIVE,214.64,357.68,60.006,1558360804,"201051344000576","174011545737251",29.50,23.30,0,318.30,395.85,71.5,67.1,0.597,1302239.3,1302239.3,458,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360813,491394.00
05/20/2019 10:00,2,2.713,ACTIVE,214.87,359.18,60.012,1558360804,"201051344001158","174011545737251",29.24,23.30,0,318.00,395.55,80.4,75.6,0.393,1279008.7,1279008.7,456,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360814,491395.00
05/20/2019 10:00,2,2.537,ACTIVE,214.19,357.38,60.006,1558360804,"201051344000917","174011545737251",29.76,23.30,0,318.30,396.15,76.5,71.9,0.650,1292573.5,1292573.5,458,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360815,491396.00
05/20/2019 10:00,2,2.787,ACTIVE,214.19,348.96,60.006,1558360804,"201051344000417","174011545737251",19.56,25.50,0,319.81,386.23,55.2,51.4,0.460,1033652.7,1033652.7,456,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360816,491397.00
05/20/2019 10:00,2,3.172,ACTIVE,214.41,348.66,60.012,1558360804,"201051344000685","174011545737251",28.98,22.00,0,317.40,395.55,93.1,88.0,0.460,1299011.9,1299011.9,458,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360817,491398.00
05/20/2019 10:00,2,3.314,ACTIVE,215.09,348.36,60.017,1558360804,"201051344000651","174011545737251",29.56,23.50,0,318.30,396.15,99.3,93.9,0.460,1292243.2,1292243.2,456,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360818,491399.00
05/20/2019 10:00,2,3.154,ACTIVE,214.41,347.16,60.022,1558360804,"201051344000594","174011545737251",29.70,28.00,0,316.80,394.95,94.9,89.7,0.438,1304105.8,1304105.8,456,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360819,491400.00
05/20/2019 10:00,2,3.029,ACTIVE,215.54,347.76,60.028,1558360804,"201051344000469","174011545737251",29.78,22.30,0,314.40,396.45,91.3,86.2,0.442,1284200.4,1284200.4,457,0,0,0,L,1122011218,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360820,491401.00
05/20/2019 10:00,2,3.275,ACTIVE,215.09,348.06,59.996,1558360804,"201051344000585","174011545737251",29.76,24.50,0,318.61,395.25,98.8,93.4,0.468,1305906.6,1305906.6,456,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360821,491402.00
05/20/2019 10:00,2,3.082,ACTIVE,216.00,348.96,60.001,1558360804,"201051344000853","174011545737251",29.98,23.80,0,319.21,398.56,93.6,88.4,0.442,1307493.1,1307493.1,457,0,0,0,L,1122011218,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360822,491403.00
05/20/2019 10:00,2,3.285,ACTIVE,214.19,346.56,60.012,1558360804,"201051344001145","174011545737251",29.26,21.30,0,318.30,395.25,97.5,92.1,0.451,1307250.4,1307250.4,456,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360823,491404.00
05/20/2019 10:00,2,3.492,ACTIVE,214.64,348.36,60.012,1558360804,"201051344000438","174011545737251",30.14,26.80,0,318.00,397.05,106.7,101.0,0.491,1300525.1,1300525.1,455,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360824,491405.00
05/20/2019 10:00,2,3.670,ACTIVE,214.87,348.36,60.012,1558360804,"201051344001135","174011545737251",29.64,24.00,0,318.61,395.25,110.2,104.5,0.508,1287383.9,1287383.9,454,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360825,491406.00
05/20/2019 10:00,2,3.443,ACTIVE,216.00,349.86,60.028,1558360804,"201051344000983","174011545737251",30.26,23.50,0,318.91,395.85,105.8,100.1,0.504,1305435.5,1305435.5,456,0,0,0,L,1122011218,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360826,491407.00
