ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 10:00,2,4.520,ACTIVE,216.00,349.56,60.017,1558360804,"201051344001203","174011545737251",30.10,25.50,0,316.20,397.05,137.9,131.1,0.650,1295146.5,1295146.5,455,0,0,0,L,1122011218,1,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360827,491408.00
05/20/2019 10:00,2,5.242,ACTIVE,215.32,352.87,60.012,1558360804,"201051344001230","174011545737251",30.04,23.80,0,316.80,397.96,159.6,152.1,0.756,1290986.4,1290986.4,458,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360828,491409.00
05/20/2019 10:00,2,5.357,ACTIVE,215.77,356.18,60.038,1558360804,"201051344000646","174011545737251",29.84,24.00,0,317.10,395.25,162.0,154.4,0.760,1284741.7,1284741.7,456,0,0,0,L,1122011218,1,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360829,491410.00
05/20/2019 10:00,2,5.031,ACTIVE,216.67,353.47,60.012,1558360804,"201051344000867","174011545737251",29.72,28.80,0,317.40,393.45,151.4,144.2,0.685,1282587.9,1282587.9,454,0,0,0,L,1122011218,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360830,491411.00
05/20/2019 10:00,2,5.188,ACTIVE,217.13,355.58,60.017,1558360804,"201051344000633","174011545737251",30.16,31.80,0,318.61,394.35,158.5,151.0,0.747,1279937.5,1279937.5,456,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360831,491412.00
05/20/2019 10:00,2,5.943,ACTIVE,216.00,357.38,60.017,1558360804,"201051344000955","174011545737251",30.14,26.00,0,317.70,396.45,181.3,173.0,0.826,1305026.8,1305026.8,455,0,0,0,L,1122011218,1,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360832,491413.00
05/20/2019 10:00,2,5.316,ALERT,217.58,356.18,60.022,1558360804,"201051344000648","174011545737251",29.96,22.80,0,299.07,403.97,161.2,153.7,0.751,1294879.7,1294879.7,456,0,0,0,L,1122011218,1,123.36,124.04,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360834,491414.00
05/20/2019 10:00,2,5.117,ACTIVE,217.58,356.18,60.017,1558360804,"201051344000645","174011545737251",29.76,23.30,0,318.61,394.65,154.3,147.0,0.698,1299964.0,1299964.0,455,0,0,0,L,1122011218,1,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360835,491415.00
05/20/2019 10:00,2,5.375,ACTIVE,218.03,358.28,60.033,1558360804,"201051344000569","174011545737251",30.06,22.50,0,317.70,394.95,163.7,156.0,0.751,1316321.8,1316321.8,458,0,0,0,L,1122011218,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360835,491416.00
05/20/2019 10:00,2,5.783,ACTIVE,218.48,366.40,60.001,1558360804,"179051228000119","174011545737251",30.87,25.50,0,317.70,400.36,180.6,172.4,0.857,103069.5,103069.5,459,0,0,0,L,46974696,1,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558360836,491417.00
05/20/2019 10:15,2,2.961,ACTIVE,214.87,346.86,60.059,1558361704,"201051344000579","174011545737251",29.74,27.30,0,321.01,408.18,89.3,84.3,0.411,1316479.1,1316479.1,457,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361705,491418.00
05/20/2019 10:15,2,3.045,ACTIVE,214.19,344.45,60.022,1558361704,"201051344001025","174011545737251",29.52,28.00,0,319.51,402.16,91.0,85.9,0.407,1299415.9,1299415.9,456,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361706,491419.00
05/20/2019 10:15,2,2.965,ACTIVE,214.41,346.26,59.985,1558361704,"201051344001093","174011545737251",29.66,24.30,0,319.51,405.77,89.1,84.1,0.411,1282774.3,1282774.3,459,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361707,491420.00
05/20/2019 10:15,2,2.859,ACTIVE,214.87,345.96,60.012,1558361704,"201051344000458","174011545737251",30.06,27.80,0,321.01,406.37,87.1,82.1,0.402,1299049.2,1299049.2,458,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361708,491421.00
05/20/2019 10:15,2,3.014,ACTIVE,213.74,344.15,60.006,1558361704,"201051344000890","174011545737251",29.52,25.30,0,318.00,404.87,90.0,85.0,0.415,1297645.0,1297645.0,457,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361709,491422.00
05/20/2019 10:15,2,2.996,ACTIVE,214.87,353.17,60.012,1558361704,"201051344000988","174011545737251",19.24,21.80,0,316.20,389.84,58.4,54.4,0.491,998853.7,998853.7,459,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361710,491423.00
05/20/2019 10:15,2,2.914,ACTIVE,214.64,345.36,59.985,1558361704,"201051344000582","174011545737251",29.80,23.30,0,318.00,404.87,88.0,83.0,0.415,1276060.8,1276060.8,456,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361711,491424.00
05/20/2019 10:15,2,2.939,ACTIVE,214.19,345.36,60.017,1558361704,"201051344000868","174011545737251",29.88,21.80,0,320.71,404.27,89.0,84.0,0.407,1284531.4,1284531.4,455,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361712,491425.00
05/20/2019 10:15,2,2.887,ACTIVE,215.32,347.76,60.001,1558361704,"201051344000576","174011545737251",29.96,23.00,0,321.91,408.18,87.6,82.6,0.415,1302265.6,1302265.6,459,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361713,491426.00
05/20/2019 10:15,2,2.930,ACTIVE,215.09,346.56,60.001,1558361704,"201051344001158","174011545737251",29.52,24.80,0,320.11,408.78,87.7,82.7,0.411,1279035.0,1279035.0,457,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361714,491427.00
05/20/2019 10:15,2,2.914,ACTIVE,214.41,346.26,59.996,1558361704,"201051344000917","174011545737251",29.62,24.00,0,318.30,404.27,87.5,82.5,0.407,1292600.0,1292600.0,459,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361715,491428.00
05/20/2019 10:15,2,3.004,ACTIVE,213.96,350.17,60.017,1558361704,"201051344000417","174011545737251",19.14,25.50,0,317.40,386.83,58.2,54.3,0.486,1033670.0,1033670.0,457,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361716,491429.00
05/20/2019 10:15,2,2.941,ACTIVE,213.74,345.66,60.017,1558361704,"201051344000685","174011545737251",29.84,22.80,0,317.10,403.37,89.0,84.0,0.433,1299038.6,1299038.6,459,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361717,491430.00
05/20/2019 10:15,2,2.973,ACTIVE,214.41,346.26,59.990,1558361704,"201051344000651","174011545737251",29.94,25.00,0,319.81,404.27,90.2,85.1,0.415,1292270.3,1292270.3,457,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361717,491431.00
05/20/2019 10:15,2,2.895,ACTIVE,213.96,345.66,60.001,1558361704,"201051344000594","174011545737251",30.14,29.50,0,318.61,402.16,88.3,83.3,0.398,1304132.4,1304132.4,457,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361719,491432.00
05/20/2019 10:15,2,2.945,ACTIVE,214.87,346.86,60.006,1558361704,"201051344000469","174011545737251",29.88,22.00,0,316.20,409.98,89.2,84.1,0.433,1284227.1,1284227.1,458,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361719,491433.00
05/20/2019 10:15,2,3.041,ACTIVE,214.64,345.96,60.012,1558361704,"201051344000585","174011545737251",29.48,25.30,0,318.91,403.97,90.8,85.8,0.429,1305933.5,1305933.5,457,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361720,491434.00
05/20/2019 10:15,2,2.914,ACTIVE,215.54,347.16,60.017,1558361704,"201051344000853","174011545737251",30.06,23.30,0,320.71,407.27,88.7,83.7,0.411,1307519.5,1307519.5,458,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361721,491435.00
05/20/2019 10:15,2,2.906,ACTIVE,213.96,345.06,60.006,1558361704,"201051344001145","174011545737251",29.94,21.80,0,318.91,403.67,88.2,83.2,0.407,1307276.7,1307276.7,457,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361722,491436.00
05/20/2019 10:15,2,3.006,ACTIVE,214.19,346.26,60.028,1558361704,"201051344000438","174011545737251",29.82,25.80,0,319.51,405.17,90.8,85.7,0.424,1300552.3,1300552.3,456,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361723,491437.00
05/20/2019 10:15,2,3.021,ACTIVE,214.19,344.15,59.996,1558361704,"201051344001135","174011545737251",29.58,24.80,0,319.21,404.57,90.6,85.5,0.415,1287410.8,1287410.8,455,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361724,491438.00
05/20/2019 10:15,2,2.900,ACTIVE,214.87,346.26,59.985,1558361704,"201051344000983","174011545737251",30.14,23.50,0,317.70,407.87,88.5,83.5,0.420,1305461.8,1305461.8,457,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361725,491439.00
05/20/2019 10:15,2,3.029,ACTIVE,214.41,345.36,59.980,1558361704,"201051344001203","174011545737251",29.72,27.50,0,318.61,407.27,91.2,86.1,0.415,1295173.7,1295173.7,456,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361726,491440.00
05/20/2019 10:15,2,2.934,ACTIVE,213.51,343.85,59.996,1558361704,"201051344001230","174011545737251",30.00,25.00,0,316.80,405.77,89.2,84.2,0.424,1291013.2,1291013.2,459,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361727,491441.00
05/20/2019 10:15,2,3.018,ACTIVE,213.51,345.36,59.959,1558361704,"201051344000646","174011545737251",29.40,24.80,0,317.10,403.67,89.8,84.8,0.424,1284768.3,1284768.3,457,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361728,491442.00
05/20/2019 10:15,2,2.996,ACTIVE,214.64,344.76,59.996,1558361704,"201051344000867","174011545737251",29.36,28.00,0,320.41,402.16,89.1,84.1,0.402,1282614.3,1282614.3,455,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361729,491443.00
05/20/2019 10:15,2,2.934,ACTIVE,214.87,346.56,60.017,1558361704,"201051344000633","174011545737251",29.84,31.00,0,320.11,405.17,88.7,83.7,0.415,1279963.7,1279963.7,457,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361730,491444.00
05/20/2019 10:15,2,3.045,ACTIVE,213.51,344.76,60.001,1558361704,"201051344000955","174011545737251",29.96,27.50,0,317.40,403.07,92.4,87.2,0.429,1305054.0,1305054.0,456,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361731,491445.00
05/20/2019 10:15,2,2.885,ACTIVE,214.87,346.56,59.985,1558361704,"201051344000648","174011545737251",30.24,23.30,0,318.61,407.87,88.4,83.4,0.420,1294905.7,1294905.7,458,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361732,491446.00
05/20/2019 10:15,2,2.963,ACTIVE,215.09,346.26,59.996,1558361704,"201051344000645","174011545737251",29.90,23.30,0,319.81,408.78,89.7,84.6,0.411,1299990.2,1299990.2,456,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361732,491447.00
05/20/2019 10:15,2,2.961,ACTIVE,215.09,346.56,60.012,1558361704,"201051344000569","174011545737251",30.16,22.80,0,319.51,407.27,90.5,85.4,0.424,1316348.1,1316348.1,459,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361734,491448.00
05/20/2019 10:15,2,2.996,ACTIVE,215.09,351.67,59.953,1558361704,"179051228000119","174011545737251",30.59,25.50,0,319.51,408.18,92.8,87.7,0.442,103076.9,103076.9,460,0,0,0,L,46974696,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558361735,491449.00
05/20/2019 10:30,2,2.938,ACTIVE,215.09,347.76,60.028,1558362604,"201051344000579","174011545737251",29.92,28.30,0,333.33,398.56,89.1,84.1,0.407,1316503.8,1316503.8,458,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362605,491450.00
05/20/2019 10:30,2,3.041,ACTIVE,213.96,344.15,60.017,1558362604,"201051344001025","174011545737251",29.50,29.80,0,332.43,394.95,90.9,85.8,0.407,1299441.1,1299441.1,457,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362606,491451.00
05/20/2019 10:30,2,2.936,ACTIVE,214.19,345.36,60.028,1558362604,"201051344001093","174011545737251",29.60,24.50,0,332.73,395.85,88.0,83.0,0.402,1282799.0,1282799.0,460,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362607,491452.00
05/20/2019 10:30,2,2.889,ACTIVE,215.09,347.46,60.033,1558362604,"201051344000458","174011545737251",29.78,27.80,0,332.43,392.55,87.1,82.2,0.411,1299073.3,1299073.3,459,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362608,491453.00
05/20/2019 10:30,2,3.006,ACTIVE,213.51,344.45,60.017,1558362604,"201051344000890","174011545737251",29.60,25.30,0,330.93,397.05,90.2,85.1,0.415,1297670.1,1297670.1,458,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362609,491454.00
05/20/2019 10:30,2,2.996,ACTIVE,215.09,353.77,60.017,1558362604,"201051344000988","174011545737251",19.18,21.80,0,316.20,391.04,58.3,54.3,0.495,998869.7,998869.7,460,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362610,491455.00
05/20/2019 10:30,2,2.924,ACTIVE,214.64,345.36,60.049,1558362604,"201051344000582","174011545737251",29.68,23.50,0,331.83,396.45,87.9,82.9,0.415,1276085.3,1276085.3,457,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362611,491456.00
05/20/2019 10:30,2,2.953,ACTIVE,214.41,347.16,60.006,1558362604,"201051344000868","174011545737251",29.64,22.00,0,332.13,394.65,88.7,83.7,0.407,1284556.1,1284556.1,456,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362612,491457.00
05/20/2019 10:30,2,2.893,ACTIVE,215.32,348.66,60.017,1558362604,"201051344000576","174011545737251",29.92,22.50,0,333.33,395.85,87.6,82.6,0.407,1302289.9,1302289.9,460,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362613,491458.00
05/20/2019 10:30,2,2.943,ACTIVE,215.09,347.16,60.028,1558362604,"201051344001158","174011545737251",29.38,24.00,0,333.03,395.25,87.6,82.6,0.415,1279059.4,1279059.4,458,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362615,491459.00
05/20/2019 10:30,2,2.877,ACTIVE,214.19,345.36,60.028,1558362604,"201051344000917","174011545737251",29.88,24.50,0,331.53,396.45,87.0,82.1,0.411,1292624.4,1292624.4,460,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362616,491460.00
05/20/2019 10:30,2,2.977,ACTIVE,213.74,350.47,60.028,1558362604,"201051344000417","174011545737251",19.34,25.30,0,318.00,386.53,58.4,54.4,0.477,1033686.0,1033686.0,458,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362617,491461.00
05/20/2019 10:30,2,2.961,ACTIVE,213.74,345.96,59.996,1558362604,"201051344000685","174011545737251",29.68,23.30,0,331.83,397.96,89.0,83.9,0.433,1299063.5,1299063.5,460,0,0,0,L,1122011218,1,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362618,491462.00
05/20/2019 10:30,2,2.979,ACTIVE,214.41,345.96,60.006,1558362604,"201051344000651","174011545737251",29.82,25.00,0,332.73,394.95,90.0,85.0,0.415,1292295.4,1292295.4,458,0,0,0,L,1122011218,1,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362619,491463.00
05/20/2019 10:30,2,2.928,ACTIVE,214.19,345.96,60.006,1558362604,"201051344000594","174011545737251",29.70,29.50,0,331.83,394.35,88.1,83.1,0.402,1304157.0,1304157.0,458,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362620,491464.00
05/20/2019 10:30,2,2.916,ACTIVE,215.32,347.76,60.033,1558362604,"201051344000469","174011545737251",30.00,22.00,0,333.03,397.05,88.6,83.6,0.420,1284251.8,1284251.8,459,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362621,491465.00
05/20/2019 10:30,2,3.029,ACTIVE,214.41,345.96,60.006,1558362604,"201051344000585","174011545737251",29.58,25.50,0,332.73,394.95,90.8,85.7,0.424,1305958.7,1305958.7,458,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362622,491466.00
05/20/2019 10:30,2,2.900,ACTIVE,215.77,349.26,60.028,1558362604,"201051344000853","174011545737251",30.18,22.30,0,333.33,398.26,88.7,83.7,0.402,1307544.2,1307544.2,459,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362622,491467.00
05/20/2019 10:30,2,2.893,ACTIVE,213.74,345.36,59.959,1558362604,"201051344001145","174011545737251",29.80,22.50,0,332.43,397.35,87.4,82.4,0.407,1307301.2,1307301.2,458,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362623,491468.00
05/20/2019 10:30,2,2.982,ACTIVE,214.19,345.96,60.006,1558362604,"201051344000438","174011545737251",29.94,25.30,0,331.83,397.35,90.4,85.4,0.420,1300577.5,1300577.5,457,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362624,491469.00
05/20/2019 10:30,2,3.012,ACTIVE,214.19,344.76,60.012,1558362604,"201051344001135","174011545737251",29.46,25.30,0,331.53,395.85,90.0,84.9,0.411,1287435.9,1287435.9,456,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362625,491470.00
05/20/2019 10:30,2,2.895,ACTIVE,215.09,347.16,60.006,1558362604,"201051344000983","174011545737251",30.04,22.50,0,333.03,394.95,88.1,83.1,0.415,1305486.3,1305486.3,458,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362626,491471.00
05/20/2019 10:30,2,3.014,ACTIVE,214.19,345.36,60.012,1558362604,"201051344001203","174011545737251",29.50,29.30,0,332.43,394.35,90.0,85.0,0.415,1295198.9,1295198.9,457,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362627,491472.00
05/20/2019 10:30,2,2.902,ACTIVE,213.51,344.15,60.012,1558362604,"201051344001230","174011545737251",29.78,24.50,0,329.13,393.75,87.5,82.6,0.411,1291037.8,1291037.8,460,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362628,491473.00
05/20/2019 10:30,2,2.971,ACTIVE,213.29,345.06,59.980,1558362604,"201051344000646","174011545737251",29.62,25.30,0,330.33,396.75,89.2,84.1,0.424,1284793.1,1284793.1,458,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362629,491474.00
05/20/2019 10:30,2,2.955,ACTIVE,214.64,345.06,60.022,1558362604,"201051344000867","174011545737251",29.42,28.00,0,332.73,395.25,88.1,83.1,0.402,1282638.9,1282638.9,456,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362630,491475.00
05/20/2019 10:30,2,2.906,ACTIVE,215.09,347.46,60.006,1558362604,"201051344000633","174011545737251",29.70,29.80,0,332.73,394.05,87.5,82.6,0.411,1279988.1,1279988.1,458,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362631,491476.00
05/20/2019 10:30,2,3.008,ACTIVE,213.51,344.76,60.017,1558362604,"201051344000955","174011545737251",29.78,27.80,0,330.03,396.15,90.8,85.7,0.420,1305079.3,1305079.3,457,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362632,491477.00
05/20/2019 10:30,2,2.904,ACTIVE,214.87,345.96,60.012,1558362604,"201051344000648","174011545737251",29.50,22.50,0,333.33,394.95,86.8,81.9,0.407,1294929.9,1294929.9,459,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362633,491478.00
05/20/2019 10:30,2,2.926,ACTIVE,215.32,347.16,60.028,1558362604,"201051344000645","174011545737251",29.72,23.00,0,333.93,394.65,88.0,83.0,0.402,1300014.8,1300014.8,457,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362634,491479.00
05/20/2019 10:30,2,2.902,ACTIVE,214.87,346.86,60.038,1558362604,"201051344000569","174011545737251",30.20,22.00,0,332.43,394.95,88.8,83.7,0.415,1316372.7,1316372.7,460,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362634,491480.00
05/20/2019 10:30,2,2.963,ACTIVE,215.32,352.57,60.012,1558362604,"179051228000119","174011545737251",30.28,24.80,0,334.84,400.96,90.9,85.8,0.433,103102.1,103102.1,461,0,0,0,L,46974696,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558362635,491481.00
05/20/2019 10:45,2,4.705,ACTIVE,217.58,354.97,59.996,1558363504,"201051344000579","174011545737251",29.58,28.80,0,333.33,413.89,140.9,134.1,0.650,1316534.2,1316534.2,459,0,0,0,L,1122011218,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363505,491482.00
05/20/2019 10:45,2,4.844,ACTIVE,216.22,353.17,60.001,1558363504,"201051344001025","174011545737251",29.20,30.80,0,330.03,405.77,143.2,136.3,0.636,1299472.3,1299472.3,458,0,0,0,L,1122011218,1,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363506,491483.00
05/20/2019 10:45,2,4.602,ACTIVE,216.22,353.77,60.022,1558363504,"201051344001093","174011545737251",29.90,25.00,0,330.93,408.48,139.2,132.4,0.641,1282829.6,1282829.6,461,0,0,0,L,1122011218,1,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363507,491484.00
05/20/2019 10:45,2,4.416,ACTIVE,217.35,351.67,60.012,1558363504,"201051344000458","174011545737251",29.66,28.50,0,333.33,411.18,132.6,126.1,0.610,1299103.2,1299103.2,460,0,0,0,L,1122011218,1,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363508,491485.00
05/20/2019 10:45,2,4.688,ACTIVE,215.09,350.77,60.022,1558363504,"201051344000890","174011545737251",28.96,26.00,0,330.93,406.97,137.6,130.9,0.632,1297701.0,1297701.0,459,0,0,0,L,1122011218,1,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363509,491486.00
05/20/2019 10:45,2,4.590,ACTIVE,217.13,350.77,60.006,1558363504,"201051344000988","174011545737251",19.10,23.30,0,331.83,392.85,88.9,83.8,0.420,998889.6,998889.6,461,0,0,0,L,1122011218,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363510,491487.00
05/20/2019 10:45,2,4.512,ACTIVE,216.22,351.97,60.028,1558363504,"201051344000582","174011545737251",29.34,24.80,0,331.53,409.08,134.1,127.5,0.641,1276115.7,1276115.7,458,0,0,0,L,1122011218,1,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363511,491488.00
05/20/2019 10:45,2,4.486,ACTIVE,216.22,354.07,60.006,1558363504,"201051344000868","174011545737251",29.48,22.80,0,332.13,415.99,134.0,127.4,0.605,1284586.6,1284586.6,457,0,0,0,L,1122011218,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363512,491489.00
05/20/2019 10:45,2,4.359,ACTIVE,217.13,352.27,60.001,1558363504,"201051344000576","174011545737251",29.72,23.80,0,333.03,412.98,131.3,124.8,0.605,1302320.1,1302320.1,461,0,0,0,L,1122011218,1,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363513,491490.00
05/20/2019 10:45,2,4.422,ACTIVE,217.13,352.87,60.022,1558363504,"201051344001158","174011545737251",29.04,24.80,0,333.03,413.89,130.2,123.7,0.610,1279089.6,1279089.6,459,0,0,0,L,1122011218,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363514,491491.00
05/20/2019 10:45,2,4.369,ACTIVE,216.00,351.07,60.033,1558363504,"201051344000917","174011545737251",29.72,24.50,0,330.93,406.07,131.4,124.9,0.619,1292654.7,1292654.7,461,0,0,0,L,1122011218,1,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363515,491492.00
05/20/2019 10:45,2,4.414,ACTIVE,215.32,345.96,60.028,1558363504,"201051344000417","174011545737251",18.98,27.80,0,329.13,385.63,84.9,80.0,0.384,1033705.9,1033705.9,459,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363516,491493.00
05/20/2019 10:45,2,4.295,ACTIVE,215.09,350.77,60.012,1558363504,"201051344000685","174011545737251",29.66,24.00,0,331.23,406.07,129.1,122.6,0.628,1299094.4,1299094.4,461,0,0,0,L,1122011218,1,124.04,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363516,491494.00
05/20/2019 10:45,2,4.352,ACTIVE,216.00,352.87,60.033,1558363504,"201051344000651","174011545737251",29.32,26.00,0,332.43,407.87,129.2,122.8,0.592,1292326.5,1292326.5,459,0,0,0,L,1122011218,1,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363517,491495.00
05/20/2019 10:45,2,4.189,ACTIVE,215.32,350.47,59.990,1558363504,"201051344000594","174011545737251",29.66,30.80,0,330.93,409.38,125.9,119.6,0.579,1304187.5,1304187.5,459,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363518,491496.00
05/20/2019 10:45,2,4.127,ACTIVE,216.90,351.97,60.012,1558363504,"201051344000469","174011545737251",30.20,22.50,0,332.73,414.79,126.2,119.9,0.601,1284282.5,1284282.5,460,0,0,0,L,1122011218,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363519,491497.00
05/20/2019 10:45,2,4.344,ACTIVE,216.00,351.97,60.028,1558363504,"201051344000585","174011545737251",29.22,25.80,0,331.83,406.97,128.7,122.2,0.592,1305989.8,1305989.8,459,0,0,0,L,1122011218,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363520,491498.00
05/20/2019 10:45,2,4.188,ACTIVE,217.35,353.47,60.033,1558363504,"201051344000853","174011545737251",29.76,23.50,0,333.93,414.49,126.2,119.9,0.592,1307574.7,1307574.7,460,0,0,0,L,1122011218,1,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363521,491499.00
05/20/2019 10:45,2,4.211,ACTIVE,215.09,351.07,59.975,1558363504,"201051344001145","174011545737251",29.46,22.30,0,330.03,407.27,125.7,119.4,0.583,1307331.7,1307331.7,459,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363522,491500.00
05/20/2019 10:45,2,4.238,ACTIVE,215.54,351.37,60.022,1558363504,"201051344000438","174011545737251",29.80,25.80,0,331.53,406.97,127.9,121.6,0.601,1300608.7,1300608.7,458,0,0,0,L,1122011218,1,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363523,491501.00
05/20/2019 10:45,2,4.256,ACTIVE,215.54,349.26,59.990,1558363504,"201051344001135","174011545737251",29.34,25.80,0,330.03,406.97,126.4,120.1,0.583,1287466.9,1287466.9,457,0,0,0,L,1122011218,1,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363524,491502.00
05/20/2019 10:45,2,4.082,ACTIVE,216.67,351.37,60.017,1558363504,"201051344000983","174011545737251",29.92,23.30,0,333.03,413.89,123.7,117.4,0.588,1305516.6,1305516.6,459,0,0,0,L,1122011218,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363525,491503.00
05/20/2019 10:45,2,4.256,ACTIVE,215.77,351.67,60.001,1558363504,"201051344001203","174011545737251",29.44,31.00,0,331.83,407.27,127.0,120.7,0.583,1295230.2,1295230.2,458,0,0,0,L,1122011218,1,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363526,491504.00
05/20/2019 10:45,2,4.102,ACTIVE,214.87,349.56,60.033,1558363504,"201051344001230","174011545737251",29.72,25.30,0,328.52,407.87,123.4,117.2,0.583,1291068.5,1291068.5,461,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363527,491505.00
05/20/2019 10:45,2,4.182,ACTIVE,214.87,350.47,60.022,1558363504,"201051344000646","174011545737251",29.12,26.50,0,330.63,406.37,123.3,117.1,0.588,1284823.9,1284823.9,459,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363528,491506.00
05/20/2019 10:45,2,4.090,ACTIVE,216.22,350.17,60.033,1558363504,"201051344000867","174011545737251",29.56,28.80,0,331.83,413.29,122.4,116.2,0.557,1282669.4,1282669.4,457,0,0,0,L,1122011218,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363529,491507.00
05/20/2019 10:45,2,4.072,ACTIVE,216.22,352.57,59.996,1558363504,"201051344000633","174011545737251",29.36,31.50,0,332.13,413.29,121.1,115.0,0.575,1280018.5,1280018.5,459,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363530,491508.00
05/20/2019 10:45,2,4.137,ACTIVE,214.87,349.26,60.043,1558363504,"201051344000955","174011545737251",29.72,29.00,0,330.03,405.77,124.5,118.3,0.583,1305110.7,1305110.7,458,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363531,491509.00
05/20/2019 10:45,2,4.010,ACTIVE,216.45,350.77,60.001,1558363504,"201051344000648","174011545737251",29.42,23.50,0,333.33,414.49,119.5,113.4,0.566,1294960.0,1294960.0,460,0,0,0,L,1122011218,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363531,491510.00
05/20/2019 10:45,2,4.070,ACTIVE,216.67,351.67,60.054,1558363504,"201051344000645","174011545737251",29.42,23.50,0,333.63,414.79,121.3,115.1,0.548,1300045.3,1300045.3,458,0,0,0,L,1122011218,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363532,491511.00
05/20/2019 10:45,2,4.023,ACTIVE,216.67,352.87,60.038,1558363504,"201051344000569","174011545737251",29.90,22.30,0,333.03,413.59,121.9,115.7,0.561,1316403.4,1316403.4,461,0,0,0,L,1122011218,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363533,491512.00
05/20/2019 10:45,2,4.078,ACTIVE,216.67,356.48,60.012,1558363504,"179051228000119","174011545737251",30.04,25.30,0,335.44,416.29,124.0,117.8,0.592,103133.4,103133.4,462,0,0,0,L,46974696,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558363534,491513.00
05/20/2019 11:00,2,3.490,ACTIVE,215.54,349.26,60.012,1558364404,"201051344000579","174011545737251",29.76,29.30,0,333.03,385.33,105.2,99.6,0.491,1316559.0,1316559.0,460,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364405,491514.00
05/20/2019 11:00,2,3.605,ACTIVE,214.41,346.26,60.028,1558364404,"201051344001025","174011545737251",29.68,31.80,0,332.13,384.73,108.4,102.7,0.482,1299497.7,1299497.7,459,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364406,491515.00
05/20/2019 11:00,2,3.479,ACTIVE,214.19,347.16,59.959,1558364404,"201051344001093","174011545737251",30.08,24.80,0,332.13,385.03,106.0,100.4,0.491,1282854.5,1282854.5,462,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364407,491516.00
05/20/2019 11:00,2,3.424,ACTIVE,215.32,348.06,60.012,1558364404,"201051344000458","174011545737251",29.68,27.80,0,332.73,382.63,102.9,97.4,0.477,1299127.5,1299127.5,461,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364408,491517.00
05/20/2019 11:00,2,3.586,ACTIVE,213.74,345.66,60.006,1558364404,"201051344000890","174011545737251",29.56,26.00,0,330.63,382.63,107.3,101.7,0.495,1297726.2,1297726.2,460,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364409,491518.00
05/20/2019 11:00,2,3.494,ACTIVE,215.32,356.78,59.980,1558364404,"201051344000988","174011545737251",19.50,22.30,0,316.20,391.04,69.0,64.7,0.579,998905.7,998905.7,462,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364410,491519.00
05/20/2019 11:00,2,3.492,ACTIVE,214.64,348.36,60.017,1558364404,"201051344000582","174011545737251",29.72,24.50,0,332.73,384.43,105.2,99.6,0.495,1276140.4,1276140.4,459,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364411,491520.00
05/20/2019 11:00,2,3.504,ACTIVE,214.64,348.36,59.959,1558364404,"201051344000868","174011545737251",29.66,22.00,0,333.03,384.43,105.3,99.7,0.486,1284611.4,1284611.4,458,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364412,491521.00
05/20/2019 11:00,2,3.426,ACTIVE,215.77,350.77,59.964,1558364404,"201051344000576","174011545737251",29.94,22.80,0,333.33,383.23,103.8,98.3,0.486,1302344.6,1302344.6,462,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364413,491522.00
05/20/2019 11:00,2,3.463,ACTIVE,215.54,348.96,59.975,1558364404,"201051344001158","174011545737251",29.58,25.00,0,333.33,382.93,103.8,98.3,0.491,1279114.1,1279114.1,460,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364414,491523.00
05/20/2019 11:00,2,3.451,ACTIVE,214.41,347.46,59.985,1558364404,"201051344000917","174011545737251",29.98,25.00,0,331.23,382.93,104.8,99.3,0.499,1292679.3,1292679.3,462,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364414,491524.00
05/20/2019 11:00,2,3.551,ACTIVE,214.19,352.87,60.017,1558364404,"201051344000417","174011545737251",19.28,26.30,0,318.91,385.93,69.4,65.0,0.570,1033722.0,1033722.0,460,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364415,491525.00
05/20/2019 11:00,2,3.533,ACTIVE,213.74,348.06,59.990,1558364404,"201051344000685","174011545737251",29.72,24.00,0,332.43,383.53,106.4,100.8,0.517,1299119.3,1299119.3,462,0,0,0,L,1122011218,1,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364416,491526.00
05/20/2019 11:00,2,3.590,ACTIVE,214.64,347.76,59.990,1558364404,"201051344000651","174011545737251",29.54,25.80,0,333.33,382.33,107.4,101.7,0.495,1292351.7,1292351.7,460,0,0,0,L,1122011218,1,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364417,491527.00
05/20/2019 11:00,2,3.484,ACTIVE,214.19,346.26,59.990,1558364404,"201051344000594","174011545737251",29.64,30.50,0,332.73,383.53,104.6,99.0,0.477,1304212.0,1304212.0,460,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364418,491528.00
05/20/2019 11:00,2,3.443,ACTIVE,215.32,349.56,60.033,1558364404,"201051344000469","174011545737251",30.18,22.00,0,332.13,383.23,105.2,99.6,0.508,1284307.2,1284307.2,461,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364419,491529.00
05/20/2019 11:00,2,3.535,ACTIVE,214.41,347.76,59.985,1558364404,"201051344000585","174011545737251",30.16,26.00,0,332.43,382.63,108.0,102.3,0.513,1306015.2,1306015.2,460,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364420,491530.00
05/20/2019 11:00,2,3.479,ACTIVE,215.77,350.47,60.001,1558364404,"201051344000853","174011545737251",29.78,23.00,0,334.24,383.53,104.9,99.3,0.491,1307599.4,1307599.4,461,0,0,0,L,1122011218,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364421,491531.00
05/20/2019 11:00,2,3.480,ACTIVE,213.96,346.86,60.022,1558364404,"201051344001145","174011545737251",29.82,22.80,0,332.73,382.63,105.1,99.5,0.491,1307356.3,1307356.3,460,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364422,491532.00
05/20/2019 11:00,2,3.541,ACTIVE,214.19,347.16,60.012,1558364404,"201051344000438","174011545737251",30.02,25.50,0,333.03,383.53,107.7,102.0,0.504,1300633.9,1300633.9,459,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364423,491533.00
05/20/2019 11:00,2,3.586,ACTIVE,214.19,345.96,60.017,1558364404,"201051344001135","174011545737251",29.46,26.00,0,329.13,383.83,107.0,101.3,0.491,1287491.9,1287491.9,458,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364424,491534.00
05/20/2019 11:00,2,3.436,ACTIVE,215.32,349.26,60.006,1558364404,"201051344000983","174011545737251",29.94,23.30,0,333.33,382.63,104.1,98.6,0.499,1305541.2,1305541.2,460,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364425,491535.00
05/20/2019 11:00,2,3.570,ACTIVE,214.41,346.86,59.980,1558364404,"201051344001203","174011545737251",29.74,30.50,0,333.03,382.63,107.6,102.0,0.495,1295255.4,1295255.4,459,0,0,0,L,1122011218,1,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364426,491536.00
05/20/2019 11:00,2,3.477,ACTIVE,213.74,345.66,59.990,1558364404,"201051344001230","174011545737251",29.92,25.50,0,328.22,379.02,105.3,99.7,0.499,1291093.1,1291093.1,462,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364427,491537.00
05/20/2019 11:00,2,3.529,ACTIVE,213.51,346.56,60.033,1558364404,"201051344000646","174011545737251",29.68,26.50,0,329.73,383.23,106.1,100.5,0.504,1284848.8,1284848.8,460,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364428,491538.00
05/20/2019 11:00,2,3.471,ACTIVE,214.87,346.56,60.001,1558364404,"201051344000867","174011545737251",29.72,29.00,0,332.73,382.03,104.5,98.9,0.455,1282694.0,1282694.0,458,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364429,491539.00
05/20/2019 11:00,2,3.424,ACTIVE,215.09,350.17,60.028,1558364404,"201051344000633","174011545737251",29.86,31.00,0,331.83,381.73,103.6,98.1,0.473,1280042.8,1280042.8,460,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364429,491540.00
05/20/2019 11:00,2,3.562,ACTIVE,213.74,345.66,60.028,1558364404,"201051344000955","174011545737251",29.84,29.50,0,329.43,382.33,107.7,102.0,0.499,1305135.9,1305135.9,459,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364430,491541.00
05/20/2019 11:00,2,3.398,ACTIVE,215.09,348.06,60.001,1558364404,"201051344000648","174011545737251",29.82,23.30,0,333.63,382.03,102.6,97.1,0.486,1294984.1,1294984.1,461,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364431,491542.00
05/20/2019 11:00,2,3.479,ACTIVE,215.32,348.66,59.996,1558364404,"201051344000645","174011545737251",29.54,22.80,0,333.03,382.63,104.1,98.6,0.477,1300069.8,1300069.8,459,0,0,0,L,1122011218,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364432,491543.00
05/20/2019 11:00,2,3.439,ACTIVE,215.32,348.66,60.012,1558364404,"201051344000569","174011545737251",30.10,22.30,0,333.33,382.93,104.8,99.2,0.495,1316428.0,1316428.0,462,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364433,491544.00
05/20/2019 11:00,2,3.508,ACTIVE,215.32,353.47,60.022,1558364404,"179051228000119","174011545737251",30.10,25.00,0,335.44,385.93,106.9,101.3,0.513,103158.5,103158.5,463,0,0,0,L,46974696,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558364434,491545.00
05/20/2019 11:15,2,4.518,ACTIVE,218.48,354.97,60.033,1558365304,"201051344000579","174011545737251",29.80,29.50,0,324.62,396.15,136.2,129.6,0.641,1316587.8,1316587.8,461,0,0,0,L,1122011218,1,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365305,491546.00
05/20/2019 11:15,2,4.623,ACTIVE,216.90,353.17,60.038,1558365304,"201051344001025","174011545737251",29.74,32.20,0,322.51,391.94,139.2,132.5,0.614,1299527.4,1299527.4,460,0,0,0,L,1122011218,1,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365306,491547.00
05/20/2019 11:15,2,4.574,ACTIVE,217.35,354.37,60.012,1558365304,"201051344001093","174011545737251",29.66,26.00,0,322.81,392.85,137.3,130.6,0.632,1282883.6,1282883.6,463,0,0,0,L,1122011218,1,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365307,491548.00
05/20/2019 11:15,2,4.498,ACTIVE,218.26,353.47,60.028,1558365304,"201051344000458","174011545737251",29.62,27.50,0,322.21,394.05,135.0,128.4,0.619,1299155.8,1299155.8,462,0,0,0,L,1122011218,1,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365308,491549.00
05/20/2019 11:15,2,4.568,ACTIVE,216.22,351.97,60.049,1558365304,"201051344000890","174011545737251",29.52,27.30,0,318.00,392.25,136.5,129.9,0.623,1297755.6,1297755.6,461,0,0,0,L,1122011218,1,124.49,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365309,491550.00
