ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 11:15,2,4.592,ACTIVE,218.26,352.27,60.049,1558365304,"201051344000988","174011545737251",19.32,22.80,0,323.41,391.34,90.0,84.9,0.424,998924.6,998924.6,463,0,0,0,L,1122011218,1,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365310,491551.00
05/20/2019 11:15,2,4.559,ACTIVE,217.35,353.47,60.043,1558365304,"201051344000582","174011545737251",29.14,25.00,0,323.72,393.45,134.5,127.9,0.619,1276169.3,1276169.3,460,0,0,0,L,1122011218,1,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365311,491552.00
05/20/2019 11:15,2,4.615,ACTIVE,217.35,355.58,60.049,1558365304,"201051344000868","174011545737251",29.32,22.00,0,322.21,391.94,137.1,130.4,0.623,1284640.5,1284640.5,459,0,0,0,L,1122011218,1,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365312,491553.00
05/20/2019 11:15,2,4.492,ACTIVE,218.26,355.88,60.033,1558365304,"201051344000576","174011545737251",29.90,22.80,0,322.21,395.55,135.9,129.2,0.619,1302373.3,1302373.3,463,0,0,0,L,1122011218,1,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365313,491554.00
05/20/2019 11:15,2,4.564,ACTIVE,218.48,355.58,60.006,1558365304,"201051344001158","174011545737251",29.28,25.00,0,322.81,396.45,135.3,128.6,0.632,1279142.7,1279142.7,461,0,0,0,L,1122011218,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365314,491555.00
05/20/2019 11:15,2,4.566,ACTIVE,217.13,353.77,60.022,1558365304,"201051344000917","174011545737251",29.40,25.50,0,321.91,391.94,135.9,129.3,0.632,1292708.1,1292708.1,463,0,0,0,L,1122011218,1,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365315,491556.00
05/20/2019 11:15,2,4.588,ACTIVE,216.67,349.26,60.001,1558365304,"201051344000417","174011545737251",19.16,28.30,0,322.51,386.23,89.1,84.1,0.411,1033740.9,1033740.9,461,0,0,0,L,1122011218,1,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365315,491557.00
05/20/2019 11:15,2,4.611,ACTIVE,216.45,354.37,60.038,1558365304,"201051344000685","174011545737251",29.38,25.30,0,321.61,391.64,137.3,130.6,0.658,1299148.5,1299148.5,463,0,0,0,L,1122011218,1,124.72,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365316,491558.00
05/20/2019 11:15,2,4.727,ACTIVE,217.58,354.67,60.012,1558365304,"201051344000651","174011545737251",29.02,26.80,0,322.81,392.85,138.9,132.2,0.632,1292381.2,1292381.2,461,0,0,0,L,1122011218,1,125.17,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365317,491559.00
05/20/2019 11:15,2,4.609,ACTIVE,216.90,354.07,60.022,1558365304,"201051344000594","174011545737251",29.52,31.80,0,321.61,390.44,137.8,131.1,0.636,1304240.9,1304240.9,461,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365318,491560.00
05/20/2019 11:15,2,4.658,ACTIVE,218.48,357.08,60.022,1558365304,"201051344000469","174011545737251",29.72,21.80,0,321.61,397.35,140.2,133.4,0.667,1284336.4,1284336.4,462,0,0,0,L,1122011218,1,123.59,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365319,491561.00
05/20/2019 11:15,2,4.805,ACTIVE,217.58,356.48,60.033,1558365304,"201051344000585","174011545737251",29.24,26.80,0,324.92,392.85,142.2,135.3,0.658,1306044.8,1306044.8,461,0,0,0,L,1122011218,1,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365320,491562.00
05/20/2019 11:15,2,4.604,ACTIVE,218.71,356.48,60.043,1558365304,"201051344000853","174011545737251",30.22,22.80,0,323.41,396.45,140.8,134.0,0.650,1307628.4,1307628.4,462,0,0,0,L,1122011218,1,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365321,491563.00
05/20/2019 11:15,2,4.617,ACTIVE,216.67,353.47,60.054,1558365304,"201051344001145","174011545737251",29.44,23.50,0,323.72,391.34,137.7,131.0,0.641,1307385.2,1307385.2,461,0,0,0,L,1122011218,1,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365322,491564.00
05/20/2019 11:15,2,4.764,ACTIVE,217.13,356.18,60.012,1558365304,"201051344000438","174011545737251",29.24,26.50,0,323.72,392.55,141.1,134.2,0.645,1300663.4,1300663.4,460,0,0,0,L,1122011218,1,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365323,491565.00
05/20/2019 11:15,2,4.783,ACTIVE,217.13,354.07,59.980,1558365304,"201051344001135","174011545737251",29.26,27.00,0,322.21,392.85,141.6,134.8,0.641,1287521.3,1287521.3,459,0,0,0,L,1122011218,1,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365324,491566.00
05/20/2019 11:15,2,4.586,ACTIVE,218.26,356.18,59.980,1558365304,"201051344000983","174011545737251",30.22,23.30,0,322.21,395.55,140.3,133.5,0.663,1305570.0,1305570.0,461,0,0,0,L,1122011218,1,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365325,491567.00
05/20/2019 11:15,2,4.793,ACTIVE,217.58,354.37,60.022,1558365304,"201051344001203","174011545737251",29.66,31.80,0,323.41,392.85,144.1,137.2,0.663,1295285.1,1295285.1,460,0,0,0,L,1122011218,1,125.17,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365326,491568.00
05/20/2019 11:15,2,4.676,ACTIVE,216.45,353.47,60.017,1558365304,"201051344001230","174011545737251",29.74,25.80,0,321.31,392.25,140.8,134.0,0.663,1291122.3,1291122.3,463,0,0,0,L,1122011218,1,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365327,491569.00
05/20/2019 11:15,2,4.674,ACTIVE,216.45,352.57,60.017,1558365304,"201051344000646","174011545737251",29.50,27.50,0,318.30,392.25,139.7,132.9,0.654,1284878.0,1284878.0,461,0,0,0,L,1122011218,1,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365328,491570.00
05/20/2019 11:15,2,4.617,ACTIVE,217.58,353.17,60.033,1558365304,"201051344000867","174011545737251",29.72,29.50,0,321.61,390.14,138.9,132.2,0.632,1282723.0,1282723.0,459,0,0,0,L,1122011218,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365329,491571.00
05/20/2019 11:15,2,4.604,ACTIVE,217.80,354.97,60.028,1558365304,"201051344000633","174011545737251",29.60,32.20,0,322.21,390.44,138.0,131.3,0.632,1280071.7,1280071.7,461,0,0,0,L,1122011218,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365330,491572.00
05/20/2019 11:15,2,4.691,ACTIVE,216.45,351.67,60.033,1558365304,"201051344000955","174011545737251",29.58,30.30,0,320.71,390.44,140.6,133.8,0.658,1305165.6,1305165.6,460,0,0,0,L,1122011218,1,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365331,491573.00
05/20/2019 11:15,2,4.596,ACTIVE,218.03,354.97,60.043,1558365304,"201051344000648","174011545737251",29.46,22.80,0,323.72,392.25,137.0,130.3,0.636,1295012.6,1295012.6,462,0,0,0,L,1122011218,1,123.36,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365331,491574.00
05/20/2019 11:15,2,4.641,ACTIVE,218.26,355.28,60.033,1558365304,"201051344000645","174011545737251",29.64,22.80,0,322.51,395.85,139.4,132.6,0.632,1300098.8,1300098.8,460,0,0,0,L,1122011218,1,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365332,491575.00
05/20/2019 11:15,2,4.645,ACTIVE,218.26,355.28,60.006,1558365304,"201051344000569","174011545737251",29.74,22.00,0,324.92,395.25,139.9,133.1,0.654,1316457.2,1316457.2,463,0,0,0,L,1122011218,1,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365334,491576.00
05/20/2019 11:15,2,4.721,ACTIVE,218.71,362.19,60.006,1558365304,"179051228000119","174011545737251",29.74,25.00,0,329.13,395.85,142.2,135.4,0.676,103188.2,103188.2,464,0,0,0,L,46974696,1,124.04,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558365335,491577.00
05/20/2019 11:30,2,5.457,ACTIVE,218.71,357.38,60.017,1558366204,"201051344000579","174011545737251",29.44,28.50,0,334.84,421.10,162.8,155.2,0.756,1316620.9,1316620.9,462,0,0,0,L,1122011218,1,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366206,491578.00
05/20/2019 11:30,2,5.643,ACTIVE,217.13,354.37,60.028,1558366204,"201051344001025","174011545737251",29.44,32.80,0,332.43,418.70,168.2,160.4,0.742,1299561.4,1299561.4,461,0,0,0,L,1122011218,1,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366206,491579.00
05/20/2019 11:30,2,5.416,ACTIVE,217.13,357.08,60.001,1558366204,"201051344001093","174011545737251",30.24,25.80,0,332.13,420.20,165.8,158.2,0.765,1282917.1,1282917.1,464,0,0,0,L,1122011218,1,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366207,491580.00
05/20/2019 11:30,2,5.254,ACTIVE,218.71,358.58,60.017,1558366204,"201051344000458","174011545737251",29.90,27.00,0,334.54,415.09,159.1,151.7,0.742,1299188.6,1299188.6,463,0,0,0,L,1122011218,1,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366208,491581.00
05/20/2019 11:30,2,5.705,ACTIVE,216.22,355.88,59.980,1558366204,"201051344000890","174011545737251",29.06,28.30,0,333.03,420.80,168.0,160.2,0.773,1297789.1,1297789.1,462,0,0,0,L,1122011218,1,124.49,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366209,491582.00
05/20/2019 11:30,2,5.625,ACTIVE,219.16,355.28,59.996,1558366204,"201051344000988","174011545737251",19.18,22.30,0,336.64,394.95,109.3,103.6,0.499,998946.4,998946.4,464,0,0,0,L,1122011218,1,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366210,491583.00
05/20/2019 11:30,2,5.637,ACTIVE,217.13,357.68,60.033,1558366204,"201051344000582","174011545737251",29.54,24.80,0,332.13,419.90,168.6,160.8,0.782,1276202.3,1276202.3,461,0,0,0,L,1122011218,1,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366211,491584.00
05/20/2019 11:30,2,5.727,ACTIVE,217.80,357.68,60.017,1558366204,"201051344000868","174011545737251",29.50,21.80,0,332.43,417.49,171.0,163.1,0.773,1284674.0,1284674.0,460,0,0,0,L,1122011218,1,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366212,491585.00
05/20/2019 11:30,2,5.617,ACTIVE,219.16,361.59,60.017,1558366204,"201051344000576","174011545737251",29.82,22.30,0,337.24,421.40,169.6,161.8,0.751,1302406.3,1302406.3,464,0,0,0,L,1122011218,1,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366213,491586.00
05/20/2019 11:30,2,5.666,ACTIVE,219.39,359.48,60.006,1558366204,"201051344001158","174011545737251",29.80,24.80,0,333.93,420.50,171.0,163.2,0.782,1279175.8,1279175.8,462,0,0,0,L,1122011218,1,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366214,491587.00
05/20/2019 11:30,2,5.703,ACTIVE,216.90,355.88,60.028,1558366204,"201051344000917","174011545737251",29.64,26.00,0,330.93,419.30,171.1,163.3,0.813,1292741.2,1292741.2,464,0,0,0,L,1122011218,1,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366215,491588.00
05/20/2019 11:30,2,5.695,ACTIVE,216.22,349.56,60.001,1558366204,"201051344000417","174011545737251",19.08,29.00,0,331.53,394.35,110.2,104.4,0.513,1033762.4,1033762.4,462,0,0,0,L,1122011218,1,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366216,491589.00
05/20/2019 11:30,2,5.598,ACTIVE,215.77,354.07,59.990,1558366204,"201051344000685","174011545737251",29.48,25.50,0,332.43,420.50,167.0,159.3,0.822,1299181.8,1299181.8,464,0,0,0,L,1122011218,1,124.94,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366217,491590.00
05/20/2019 11:30,2,5.588,ACTIVE,216.90,354.97,59.980,1558366204,"201051344000651","174011545737251",29.34,27.00,0,332.13,419.30,166.1,158.4,0.765,1292415.0,1292415.0,462,0,0,0,L,1122011218,1,125.17,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366218,491591.00
05/20/2019 11:30,2,5.438,ACTIVE,217.35,356.78,60.022,1558366204,"201051344000594","174011545737251",29.48,32.00,0,332.13,417.49,162.3,154.7,0.742,1304274.1,1304274.1,462,0,0,0,L,1122011218,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366219,491592.00
05/20/2019 11:30,2,5.398,ACTIVE,218.93,358.88,60.012,1558366204,"201051344000469","174011545737251",29.88,21.30,0,332.73,418.39,163.3,155.7,0.765,1284370.1,1284370.1,463,0,0,0,L,1122011218,1,123.81,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366220,491593.00
05/20/2019 11:30,2,5.533,ACTIVE,216.90,354.97,60.043,1558366204,"201051344000585","174011545737251",29.48,27.30,0,331.53,419.30,165.2,157.6,0.782,1306078.9,1306078.9,462,0,0,0,L,1122011218,1,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366221,491594.00
05/20/2019 11:30,2,5.332,ACTIVE,219.39,360.38,60.017,1558366204,"201051344000853","174011545737251",29.94,23.00,0,338.14,419.30,161.7,154.1,0.751,1307661.9,1307661.9,463,0,0,0,L,1122011218,1,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366222,491595.00
05/20/2019 11:30,2,5.396,ACTIVE,215.77,355.28,60.001,1558366204,"201051344001145","174011545737251",29.32,23.80,0,332.13,421.70,160.3,152.8,0.760,1307418.2,1307418.2,462,0,0,0,L,1122011218,1,124.04,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366223,491596.00
05/20/2019 11:30,2,5.523,ACTIVE,216.22,356.78,60.028,1558366204,"201051344000438","174011545737251",29.32,27.30,0,332.43,421.40,163.9,156.3,0.756,1300697.1,1300697.1,461,0,0,0,L,1122011218,1,124.72,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366224,491597.00
05/20/2019 11:30,2,5.537,ACTIVE,216.45,354.07,60.028,1558366204,"201051344001135","174011545737251",29.26,27.30,0,332.13,418.39,164.0,156.4,0.747,1287555.0,1287555.0,460,0,0,0,L,1122011218,1,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366224,491598.00
05/20/2019 11:30,2,5.262,ACTIVE,218.71,358.88,60.012,1558366204,"201051344000983","174011545737251",29.98,23.30,0,333.33,414.79,159.7,152.2,0.742,1305603.3,1305603.3,462,0,0,0,L,1122011218,1,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366225,491599.00
05/20/2019 11:30,2,5.510,ACTIVE,216.45,354.67,60.017,1558366204,"201051344001203","174011545737251",29.42,32.40,0,332.13,419.30,164.1,156.5,0.760,1295319.2,1295319.2,461,0,0,0,L,1122011218,1,124.94,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366226,491600.00
05/20/2019 11:30,2,5.295,ACTIVE,215.32,352.27,60.022,1558366204,"201051344001230","174011545737251",29.68,26.50,0,331.83,416.89,159.1,151.6,0.742,1291155.6,1291155.6,464,0,0,0,L,1122011218,1,124.04,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366227,491601.00
05/20/2019 11:30,2,5.336,ACTIVE,215.54,354.37,60.012,1558366204,"201051344000646","174011545737251",29.22,28.50,0,331.53,419.90,157.9,150.5,0.742,1284911.3,1284911.3,462,0,0,0,L,1122011218,1,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366228,491602.00
05/20/2019 11:30,2,5.309,ACTIVE,218.03,356.18,60.028,1558366204,"201051344000867","174011545737251",29.66,28.30,0,333.33,419.30,159.5,152.0,0.716,1282756.3,1282756.3,460,0,0,0,L,1122011218,1,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366229,491603.00
05/20/2019 11:30,2,5.293,ACTIVE,218.03,358.28,59.996,1558366204,"201051344000633","174011545737251",29.36,31.00,0,333.03,413.59,157.4,150.0,0.729,1280104.8,1280104.8,462,0,0,0,L,1122011218,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366230,491604.00
05/20/2019 11:30,2,5.432,ACTIVE,215.54,352.57,60.006,1558366204,"201051344000955","174011545737251",29.16,29.50,0,332.73,423.50,160.4,152.9,0.769,1305199.3,1305199.3,461,0,0,0,L,1122011218,1,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366231,491605.00
05/20/2019 11:30,2,5.109,ACTIVE,218.26,357.98,60.001,1558366204,"201051344000648","174011545737251",30.08,23.00,0,333.93,415.69,155.6,148.3,0.720,1295045.5,1295045.5,463,0,0,0,L,1122011218,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366232,491606.00
05/20/2019 11:30,2,5.293,ACTIVE,218.71,357.68,60.001,1558366204,"201051344000645","174011545737251",29.48,22.50,0,334.84,416.29,158.1,150.7,0.712,1300132.2,1300132.2,461,0,0,0,L,1122011218,1,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366233,491607.00
05/20/2019 11:30,2,5.152,ACTIVE,218.71,357.98,60.012,1558366204,"201051344000569","174011545737251",30.22,22.50,0,333.63,415.09,157.8,150.3,0.729,1316490.6,1316490.6,464,0,0,0,L,1122011218,1,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366234,491608.00
05/20/2019 11:30,2,5.254,ACTIVE,218.71,363.99,60.028,1558366204,"179051228000119","174011545737251",30.06,25.30,0,337.24,419.90,159.8,152.3,0.760,103222.2,103222.2,465,0,0,0,L,46974696,1,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558366235,491609.00
05/20/2019 11:45,2,4.848,ACTIVE,218.03,355.28,60.017,1558367104,"201051344000579","174011545737251",28.78,30.50,0,336.64,427.41,141.2,134.4,0.663,1316660.9,1316660.9,463,0,0,0,L,1122011218,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367105,491610.00
05/20/2019 11:45,2,4.945,ACTIVE,216.67,352.57,60.038,1558367104,"201051344001025","174011545737251",28.65,35.20,0,330.93,421.10,143.5,136.6,0.632,1299602.3,1299602.3,462,0,0,0,L,1122011218,1,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367106,491611.00
05/20/2019 11:45,2,4.834,ACTIVE,216.67,354.07,60.033,1558367104,"201051344001093","174011545737251",28.92,27.30,0,331.53,423.50,141.6,134.7,0.654,1282957.4,1282957.4,465,0,0,0,L,1122011218,1,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367107,491612.00
05/20/2019 11:45,2,4.818,ACTIVE,217.80,354.97,60.012,1558367104,"201051344000458","174011545737251",28.98,28.00,0,335.44,428.31,141.4,134.6,0.663,1299228.1,1299228.1,464,0,0,0,L,1122011218,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367108,491613.00
05/20/2019 11:45,2,4.998,ACTIVE,216.00,352.27,60.012,1558367104,"201051344000890","174011545737251",28.45,29.80,0,331.23,422.60,143.9,137.0,0.663,1297829.3,1297829.3,463,0,0,0,L,1122011218,1,124.27,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367109,491614.00
05/20/2019 11:45,2,5.016,ACTIVE,218.26,352.57,60.012,1558367104,"201051344000988","174011545737251",18.53,24.00,0,337.54,407.57,94.2,89.0,0.429,998972.6,998972.6,465,0,0,0,L,1122011218,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367110,491615.00
05/20/2019 11:45,2,4.885,ACTIVE,216.90,354.97,60.038,1558367104,"201051344000582","174011545737251",28.77,26.00,0,330.63,423.81,142.3,135.5,0.663,1276242.1,1276242.1,462,0,0,0,L,1122011218,1,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367111,491616.00
05/20/2019 11:45,2,4.971,ACTIVE,217.13,354.67,60.006,1558367104,"201051344000868","174011545737251",28.98,23.00,0,332.73,421.10,145.9,138.9,0.663,1284714.4,1284714.4,461,0,0,0,L,1122011218,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367112,491617.00
05/20/2019 11:45,2,4.902,ACTIVE,218.26,357.38,60.001,1558367104,"201051344000576","174011545737251",29.38,24.00,0,336.04,428.01,145.9,138.9,0.685,1302446.2,1302446.2,465,0,0,0,L,1122011218,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367113,491618.00
05/20/2019 11:45,2,4.953,ACTIVE,218.26,354.37,60.028,1558367104,"201051344001158","174011545737251",28.84,26.00,0,336.64,427.41,144.7,137.7,0.672,1279215.4,1279215.4,463,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367114,491619.00
05/20/2019 11:45,2,4.896,ACTIVE,216.90,353.17,60.033,1558367104,"201051344000917","174011545737251",28.94,27.80,0,331.23,423.20,143.5,136.6,0.672,1292780.9,1292780.9,465,0,0,0,L,1122011218,1,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367115,491620.00
05/20/2019 11:45,2,5.053,ACTIVE,216.22,348.06,60.017,1558367104,"201051344000417","174011545737251",18.49,30.00,0,331.83,398.56,94.6,89.4,0.442,1033788.2,1033788.2,463,0,0,0,L,1122011218,1,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367116,491621.00
05/20/2019 11:45,2,5.111,ACTIVE,216.00,354.37,60.001,1558367104,"201051344000685","174011545737251",28.59,26.80,0,330.33,422.00,148.0,141.0,0.703,1299221.9,1299221.9,465,0,0,0,L,1122011218,1,124.72,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367117,491622.00
05/20/2019 11:45,2,5.199,ACTIVE,217.35,354.67,59.990,1558367104,"201051344000651","174011545737251",28.75,28.80,0,331.83,420.50,151.4,144.2,0.689,1292455.5,1292455.5,463,0,0,0,L,1122011218,1,124.94,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367117,491623.00
05/20/2019 11:45,2,5.125,ACTIVE,216.90,354.67,60.054,1558367104,"201051344000594","174011545737251",29.06,33.80,0,331.83,424.11,150.8,143.6,0.703,1304314.0,1304314.0,463,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367118,491624.00
05/20/2019 11:45,2,5.188,ACTIVE,218.48,357.38,59.996,1558367104,"201051344000469","174011545737251",29.10,22.80,0,336.04,426.51,153.0,145.7,0.725,1284410.4,1284410.4,464,0,0,0,L,1122011218,1,123.36,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367119,491625.00
05/20/2019 11:45,2,5.275,ACTIVE,217.13,355.88,60.012,1558367104,"201051344000585","174011545737251",28.77,29.00,0,331.53,420.80,153.8,146.5,0.725,1306119.5,1306119.5,463,0,0,0,L,1122011218,1,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367120,491626.00
05/20/2019 11:45,2,5.137,ACTIVE,218.93,357.98,60.017,1558367104,"201051344000853","174011545737251",29.00,23.80,0,335.74,428.61,151.0,143.8,0.712,1307702.0,1307702.0,464,0,0,0,L,1122011218,1,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367121,491627.00
05/20/2019 11:45,2,5.156,ACTIVE,216.22,354.97,60.028,1558367104,"201051344001145","174011545737251",28.92,25.50,0,330.93,423.20,151.2,144.0,0.689,1307457.9,1307457.9,463,0,0,0,L,1122011218,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367122,491628.00
05/20/2019 11:45,2,5.311,ACTIVE,216.90,354.97,60.033,1558367104,"201051344000438","174011545737251",28.86,29.30,0,330.93,423.20,155.2,147.8,0.720,1300737.4,1300737.4,462,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367123,491629.00
05/20/2019 11:45,2,5.361,ACTIVE,216.90,354.67,60.006,1558367104,"201051344001135","174011545737251",28.71,31.00,0,332.13,423.50,155.7,148.4,0.694,1287595.2,1287595.2,461,0,0,0,L,1122011218,1,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367124,491630.00
05/20/2019 11:45,2,5.291,ACTIVE,218.48,357.38,60.006,1558367104,"201051344000983","174011545737251",29.56,24.30,0,336.04,426.81,158.4,151.0,0.742,1305643.1,1305643.1,463,0,0,0,L,1122011218,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367125,491631.00
05/20/2019 11:45,2,5.486,ACTIVE,217.35,354.67,60.006,1558367104,"201051344001203","174011545737251",29.08,34.30,0,331.53,420.50,161.7,154.1,0.751,1295359.9,1295359.9,462,0,0,0,L,1122011218,1,125.17,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367126,491632.00
05/20/2019 11:45,2,5.428,ACTIVE,216.22,354.67,60.006,1558367104,"201051344001230","174011545737251",29.02,28.30,0,331.23,419.00,159.6,152.1,0.747,1291195.5,1291195.5,465,0,0,0,L,1122011218,1,124.27,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367127,491633.00
05/20/2019 11:45,2,5.619,ACTIVE,216.22,356.78,60.012,1558367104,"201051344000646","174011545737251",28.65,30.80,0,329.73,424.41,163.0,155.4,0.769,1284951.2,1284951.2,463,0,0,0,L,1122011218,1,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367128,491634.00
05/20/2019 11:45,2,5.648,ACTIVE,217.80,357.38,60.028,1558367104,"201051344000867","174011545737251",28.53,29.80,0,324.92,423.81,163.2,155.5,0.738,1282796.2,1282796.2,461,0,0,0,L,1122011218,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367129,491635.00
05/20/2019 11:45,2,5.576,ACTIVE,218.03,358.28,60.012,1558367104,"201051344000633","174011545737251",28.82,31.50,0,334.54,423.81,162.6,155.0,0.769,1280144.4,1280144.4,463,0,0,0,L,1122011218,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367129,491636.00
05/20/2019 11:45,2,5.662,ACTIVE,216.45,355.28,60.001,1558367104,"201051344000955","174011545737251",28.65,31.30,0,331.23,421.40,164.2,156.5,0.795,1305239.7,1305239.7,462,0,0,0,L,1122011218,1,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367131,491637.00
05/20/2019 11:45,2,5.477,ACTIVE,218.26,357.68,60.022,1558367104,"201051344000648","174011545737251",29.26,24.30,0,336.04,423.20,162.3,154.7,0.756,1295084.8,1295084.8,464,0,0,0,L,1122011218,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367132,491638.00
05/20/2019 11:45,2,5.666,ACTIVE,218.71,359.48,60.022,1558367104,"201051344000645","174011545737251",29.20,24.30,0,336.34,425.61,167.6,159.8,0.751,1300172.2,1300172.2,462,0,0,0,L,1122011218,1,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367133,491639.00
05/20/2019 11:45,2,5.807,ACTIVE,218.93,360.38,60.012,1558367104,"201051344000569","174011545737251",29.52,24.30,0,334.54,424.11,173.7,165.7,0.804,1316530.8,1316530.8,465,0,0,0,L,1122011218,1,123.81,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367134,491640.00
05/20/2019 11:45,2,6.158,ACTIVE,219.39,366.70,60.033,1558367104,"179051228000119","174011545737251",29.72,27.00,0,337.24,426.21,185.5,177.1,0.888,103263.0,103263.0,466,0,0,0,L,46974696,1,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558367135,491641.00
05/20/2019 12:00,2,7.773,ACTIVE,220.52,365.80,59.985,1558368004,"201051344000579","174011545737251",28.51,32.00,0,335.44,428.91,224.4,214.7,1.039,1316712.4,1316712.4,464,0,0,0,L,1122011218,1,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368005,491642.00
05/20/2019 12:00,2,8.121,ACTIVE,217.80,363.09,60.043,1558368004,"201051344001025","174011545737251",27.97,38.60,0,329.73,425.91,230.0,220.1,1.008,1299654.9,1299654.9,463,0,0,0,L,1122011218,1,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368006,491643.00
05/20/2019 12:00,2,7.908,ACTIVE,218.03,365.19,59.990,1558368004,"201051344001093","174011545737251",28.55,30.50,0,332.13,423.81,228.6,218.7,1.039,1283009.7,1283009.7,466,0,0,0,L,1122011218,1,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368007,491644.00
05/20/2019 12:00,2,7.807,ACTIVE,220.29,368.80,60.012,1558368004,"201051344000458","174011545737251",28.27,29.30,0,334.24,428.91,223.5,213.8,1.034,1299279.6,1299279.6,465,0,0,0,L,1122011218,1,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368008,491645.00
05/20/2019 12:00,2,7.977,ACTIVE,216.45,363.09,60.043,1558368004,"201051344000890","174011545737251",27.93,34.30,0,329.13,422.90,225.7,215.9,1.021,1297881.1,1297881.1,464,0,0,0,L,1122011218,1,124.72,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368009,491646.00
05/20/2019 12:00,2,8.025,ACTIVE,220.29,358.58,60.017,1558368004,"201051344000988","174011545737251",18.17,25.30,0,336.64,408.48,147.6,140.6,0.681,999006.8,999006.8,466,0,0,0,L,1122011218,1,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368010,491647.00
05/20/2019 12:00,2,7.941,ACTIVE,218.03,363.39,60.033,1558368004,"201051344000582","174011545737251",27.93,29.00,0,330.03,427.71,224.6,214.8,1.034,1276293.6,1276293.6,463,0,0,0,L,1122011218,1,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368011,491648.00
05/20/2019 12:00,2,7.947,ACTIVE,218.71,365.49,60.001,1558368004,"201051344000868","174011545737251",28.31,25.00,0,332.73,423.81,227.9,218.0,1.025,1284767.0,1284767.0,462,0,0,0,L,1122011218,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368012,491649.00
05/20/2019 12:00,2,7.840,ACTIVE,220.06,368.20,59.990,1558368004,"201051344000576","174011545737251",28.47,26.00,0,333.63,430.72,226.0,216.2,1.034,1302498.4,1302498.4,466,0,0,0,L,1122011218,1,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368013,491650.00
05/20/2019 12:00,2,7.861,ACTIVE,220.29,366.70,60.028,1558368004,"201051344001158","174011545737251",27.97,28.50,0,334.24,429.22,222.6,212.9,1.034,1279267.0,1279267.0,464,0,0,0,L,1122011218,1,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368014,491651.00
05/20/2019 12:00,2,7.902,ACTIVE,217.80,364.29,60.012,1558368004,"201051344000917","174011545737251",28.25,29.80,0,331.53,423.50,226.0,216.2,1.065,1292832.7,1292832.7,466,0,0,0,L,1122011218,1,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368015,491652.00
05/20/2019 12:00,2,7.834,ACTIVE,216.90,354.97,60.043,1558368004,"201051344000417","174011545737251",18.29,32.80,0,332.73,398.26,145.2,138.2,0.676,1033821.6,1033821.6,464,0,0,0,L,1122011218,1,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368016,491653.00
05/20/2019 12:00,2,8.023,ACTIVE,216.22,362.49,60.028,1558368004,"201051344000685","174011545737251",27.61,30.00,0,329.13,422.90,224.4,214.6,1.074,1299273.5,1299273.5,466,0,0,0,L,1122011218,1,124.94,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368017,491654.00
05/20/2019 12:00,2,8.092,ACTIVE,218.26,363.99,60.012,1558368004,"201051344000651","174011545737251",27.77,31.00,0,331.53,422.00,227.4,217.6,1.039,1292507.9,1292507.9,464,0,0,0,L,1122011218,1,125.40,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368017,491655.00
05/20/2019 12:00,2,7.740,ACTIVE,218.03,363.39,60.012,1558368004,"201051344000594","174011545737251",28.57,37.80,0,329.43,424.71,223.8,214.1,1.016,1304365.8,1304365.8,464,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368018,491656.00
05/20/2019 12:00,2,7.922,ACTIVE,220.52,368.80,60.043,1558368004,"201051344000469","174011545737251",28.39,24.30,0,334.54,428.91,227.7,217.8,1.061,1284463.2,1284463.2,465,0,0,0,L,1122011218,1,124.49,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368019,491657.00
05/20/2019 12:00,2,8.031,ACTIVE,218.26,363.39,60.012,1558368004,"201051344000585","174011545737251",28.11,31.80,0,331.83,422.90,228.7,218.8,1.069,1306172.3,1306172.3,464,0,0,0,L,1122011218,1,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368020,491658.00
05/20/2019 12:00,2,7.752,ACTIVE,220.74,369.10,60.059,1558368004,"201051344000853","174011545737251",28.98,27.30,0,335.14,428.61,227.5,217.7,1.043,1307754.9,1307754.9,465,0,0,0,L,1122011218,1,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368021,491659.00
05/20/2019 12:00,2,7.828,ACTIVE,216.45,361.89,60.054,1558368004,"201051344001145","174011545737251",28.37,29.50,0,329.13,424.11,224.7,214.9,1.043,1307509.5,1307509.5,464,0,0,0,L,1122011218,1,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368022,491660.00
05/20/2019 12:00,2,7.986,ACTIVE,217.58,363.39,60.033,1558368004,"201051344000438","174011545737251",27.89,32.60,0,331.53,424.11,225.6,215.8,1.034,1300789.4,1300789.4,463,0,0,0,L,1122011218,1,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368023,491661.00
05/20/2019 12:00,2,7.924,ACTIVE,217.58,362.19,60.054,1558368004,"201051344001135","174011545737251",28.11,35.60,0,329.43,425.31,225.7,216.0,0.999,1287647.4,1287647.4,462,0,0,0,L,1122011218,1,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368024,491662.00
05/20/2019 12:00,2,7.768,ACTIVE,220.06,365.19,60.017,1558368004,"201051344000983","174011545737251",28.53,26.80,0,334.54,430.42,224.3,214.6,1.008,1305695.5,1305695.5,464,0,0,0,L,1122011218,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368025,491663.00
05/20/2019 12:00,2,7.980,ACTIVE,218.03,365.19,60.017,1558368004,"201051344001203","174011545737251",28.33,38.00,0,333.33,428.01,228.8,218.9,1.065,1295413.0,1295413.0,463,0,0,0,L,1122011218,1,125.62,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368026,491664.00
05/20/2019 12:00,2,7.824,ACTIVE,216.22,359.78,59.980,1558368004,"201051344001230","174011545737251",28.43,32.20,0,328.82,418.09,225.2,215.5,1.078,1291247.6,1291247.6,466,0,0,0,L,1122011218,1,124.49,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368027,491665.00
05/20/2019 12:00,2,7.934,ACTIVE,216.45,361.59,60.028,1558368004,"201051344000646","174011545737251",27.87,33.00,0,328.52,423.81,223.7,213.9,1.047,1285003.2,1285003.2,464,0,0,0,L,1122011218,1,124.49,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368028,491666.00
05/20/2019 12:00,2,7.881,ACTIVE,218.93,363.09,60.028,1558368004,"201051344000867","174011545737251",27.91,32.00,0,331.23,422.90,222.7,213.0,0.999,1282848.5,1282848.5,462,0,0,0,L,1122011218,1,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368029,491667.00
05/20/2019 12:00,2,7.871,ACTIVE,218.93,362.79,60.022,1558368004,"201051344000633","174011545737251",27.75,33.00,0,331.23,423.81,221.1,211.5,1.043,1280196.3,1280196.3,464,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368030,491668.00
05/20/2019 12:00,2,7.877,ACTIVE,216.67,362.79,59.975,1558368004,"201051344000955","174011545737251",28.15,34.30,0,328.22,423.20,224.3,214.6,1.056,1305292.0,1305292.0,463,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368031,491669.00
05/20/2019 12:00,2,7.701,ACTIVE,219.61,366.70,60.012,1558368004,"201051344000648","174011545737251",28.21,27.50,0,334.24,427.71,219.8,210.2,1.016,1295136.6,1295136.6,465,0,0,0,L,1122011218,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368032,491670.00
05/20/2019 12:00,2,7.725,ACTIVE,219.84,366.40,60.033,1558368004,"201051344000645","174011545737251",28.53,26.30,0,334.54,427.41,223.1,213.4,1.008,1300224.9,1300224.9,463,0,0,0,L,1122011218,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368032,491671.00
05/20/2019 12:00,2,7.707,ACTIVE,220.06,367.30,60.038,1558368004,"201051344000569","174011545737251",28.78,26.00,0,329.43,430.42,224.5,214.8,1.034,1316583.7,1316583.7,466,0,0,0,L,1122011218,1,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368033,491672.00
05/20/2019 12:00,2,7.779,ACTIVE,220.06,372.41,60.033,1558368004,"179051228000119","174011545737251",28.82,29.50,0,336.94,428.01,227.0,217.2,1.069,103316.4,103316.4,467,0,0,0,L,46974696,1,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368034,491673.00
05/20/2019 12:15,2,8.211,ACTIVE,221.42,370.00,60.038,1558368904,"201051344000579","174011545737251",28.11,34.00,0,335.14,424.71,233.7,223.7,1.087,1316762.3,1316762.3,465,0,0,0,L,1122011218,1,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368905,491674.00
05/20/2019 12:15,2,8.404,ACTIVE,218.26,363.39,60.043,1558368904,"201051344001025","174011545737251",27.79,40.80,0,330.93,421.70,236.6,226.5,1.043,1299705.8,1299705.8,464,0,0,0,L,1122011218,1,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368906,491675.00
05/20/2019 12:15,2,8.160,ACTIVE,218.26,364.59,60.059,1558368904,"201051344001093","174011545737251",28.47,32.40,0,331.53,422.90,235.3,225.2,1.074,1283060.2,1283060.2,467,0,0,0,L,1122011218,1,125.62,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368907,491676.00
05/20/2019 12:15,2,7.992,ACTIVE,221.19,368.80,60.038,1558368904,"201051344000458","174011545737251",29.04,32.00,0,334.54,426.51,234.9,224.8,1.074,1299329.3,1299329.3,466,0,0,0,L,1122011218,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368908,491677.00
05/20/2019 12:15,2,8.488,ACTIVE,217.13,361.89,60.070,1558368904,"201051344000890","174011545737251",27.49,36.00,0,329.13,421.70,236.3,226.1,1.083,1297931.0,1297931.0,465,0,0,0,L,1122011218,1,125.17,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368909,491678.00
05/20/2019 12:15,2,8.260,ACTIVE,221.42,363.09,60.054,1558368904,"201051344000988","174011545737251",18.67,27.80,0,335.74,399.76,156.2,148.8,0.720,999039.5,999039.5,467,0,0,0,L,1122011218,1,124.94,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368910,491679.00
05/20/2019 12:15,2,8.365,ACTIVE,218.71,364.29,60.086,1558368904,"201051344000582","174011545737251",27.89,32.20,0,330.63,422.90,236.3,226.2,1.078,1276343.3,1276343.3,464,0,0,0,L,1122011218,1,125.62,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368911,491680.00
05/20/2019 12:15,2,8.391,ACTIVE,219.84,368.80,60.049,1558368904,"201051344000868","174011545737251",28.45,27.50,0,334.54,421.70,241.6,231.2,1.083,1284817.8,1284817.8,463,0,0,0,L,1122011218,1,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368912,491681.00
05/20/2019 12:15,2,8.355,ACTIVE,220.97,369.40,60.070,1558368904,"201051344000576","174011545737251",28.31,27.00,0,333.63,427.41,239.3,229.0,1.100,1302548.8,1302548.8,467,0,0,0,L,1122011218,1,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368913,491682.00
05/20/2019 12:15,2,8.287,ACTIVE,221.42,369.70,60.028,1558368904,"201051344001158","174011545737251",28.01,31.00,0,335.44,423.81,234.9,224.8,1.069,1279316.5,1279316.5,465,0,0,0,L,1122011218,1,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368914,491683.00
05/20/2019 12:15,2,8.385,ACTIVE,218.26,363.69,59.975,1558368904,"201051344000917","174011545737251",28.15,32.00,0,331.53,421.10,239.1,228.8,1.127,1292882.8,1292882.8,467,0,0,0,L,1122011218,1,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368915,491684.00
05/20/2019 12:15,2,8.262,ACTIVE,217.13,353.77,60.043,1558368904,"201051344000417","174011545737251",18.17,35.20,0,332.73,395.85,152.0,144.8,0.712,1033853.7,1033853.7,465,0,0,0,L,1122011218,1,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368916,491685.00
05/20/2019 12:15,2,8.344,ACTIVE,216.67,362.49,60.028,1558368904,"201051344000685","174011545737251",27.43,32.40,0,329.13,420.50,231.7,221.7,1.114,1299323.5,1299323.5,467,0,0,0,L,1122011218,1,125.40,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368917,491686.00
05/20/2019 12:15,2,8.389,ACTIVE,218.71,365.49,60.054,1558368904,"201051344000651","174011545737251",27.79,33.00,0,331.23,421.40,236.2,226.1,1.078,1292558.4,1292558.4,465,0,0,0,L,1122011218,1,126.07,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368918,491687.00
05/20/2019 12:15,2,8.123,ACTIVE,218.71,365.19,60.017,1558368904,"201051344000594","174011545737251",28.09,39.80,0,330.33,420.80,231.2,221.2,1.061,1304415.7,1304415.7,465,0,0,0,L,1122011218,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368919,491688.00
05/20/2019 12:15,2,8.182,ACTIVE,221.42,371.21,60.043,1558368904,"201051344000469","174011545737251",28.53,25.80,0,334.84,425.91,236.3,226.2,1.087,1284514.0,1284514.0,466,0,0,0,L,1122011218,1,124.94,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368920,491689.00
05/20/2019 12:15,2,8.303,ACTIVE,218.26,362.79,60.006,1558368904,"201051344000585","174011545737251",27.91,33.80,0,330.93,422.00,234.7,224.6,1.105,1306223.1,1306223.1,465,0,0,0,L,1122011218,1,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368921,491690.00
05/20/2019 12:15,2,8.480,ACTIVE,221.64,370.00,60.012,1558368904,"201051344000853","174011545737251",28.39,29.00,0,334.84,427.11,243.8,233.3,1.109,1307805.8,1307805.8,466,0,0,0,L,1122011218,1,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368922,491691.00
05/20/2019 12:15,2,8.455,ACTIVE,217.13,364.89,60.038,1558368904,"201051344001145","174011545737251",27.99,31.50,0,329.43,421.70,239.5,229.2,1.100,1307559.6,1307559.6,465,0,0,0,L,1122011218,1,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368923,491692.00
