ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 12:15,2,8.590,ACTIVE,218.03,364.59,60.033,1558368904,"201051344000438","174011545737251",27.73,35.20,0,330.63,421.40,241.1,230.8,1.100,1300839.7,1300839.7,464,0,0,0,L,1122011218,1,125.62,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368924,491693.00
05/20/2019 12:15,2,8.588,ACTIVE,218.26,364.59,60.017,1558368904,"201051344001135","174011545737251",27.75,37.50,0,330.33,421.70,241.4,231.1,1.069,1287697.6,1287697.6,463,0,0,0,L,1122011218,1,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368925,491694.00
05/20/2019 12:15,2,8.342,ACTIVE,221.42,370.30,60.012,1558368904,"201051344000983","174011545737251",28.63,28.80,0,334.54,422.30,241.8,231.5,1.105,1305745.9,1305745.9,465,0,0,0,L,1122011218,1,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368925,491695.00
05/20/2019 12:15,2,8.676,ACTIVE,218.71,365.19,60.033,1558368904,"201051344001203","174011545737251",27.93,40.00,0,332.73,421.10,245.5,235.0,1.127,1295464.1,1295464.1,464,0,0,0,L,1122011218,1,126.07,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368926,491696.00
05/20/2019 12:15,2,8.465,ACTIVE,216.67,361.29,60.059,1558368904,"201051344001230","174011545737251",28.17,34.00,0,328.82,421.10,241.5,231.2,1.149,1291297.9,1291297.9,467,0,0,0,L,1122011218,1,124.94,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368927,491697.00
05/20/2019 12:15,2,8.439,ACTIVE,217.13,361.29,59.996,1558368904,"201051344000646","174011545737251",27.93,36.50,0,329.13,421.40,238.5,228.3,1.100,1285053.1,1285053.1,465,0,0,0,L,1122011218,1,125.17,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368928,491698.00
05/20/2019 12:15,2,8.369,ACTIVE,220.06,370.30,60.028,1558368904,"201051344000867","174011545737251",28.35,33.00,0,330.33,419.60,240.2,229.9,1.074,1282898.8,1282898.8,463,0,0,0,L,1122011218,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368929,491699.00
05/20/2019 12:15,2,8.305,ACTIVE,220.06,370.00,60.059,1558368904,"201051344000633","174011545737251",28.23,35.40,0,333.33,418.70,237.2,227.0,1.105,1280246.2,1280246.2,465,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368930,491700.00
05/20/2019 12:15,2,8.598,ACTIVE,217.13,360.99,60.033,1558368904,"201051344000955","174011545737251",27.39,35.60,0,329.13,421.70,238.3,228.1,1.127,1305342.3,1305342.3,464,0,0,0,L,1122011218,1,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368931,491701.00
05/20/2019 12:15,2,8.311,ACTIVE,220.52,369.40,60.038,1558368904,"201051344000648","174011545737251",28.17,29.50,0,335.14,420.80,236.9,226.8,1.083,1295186.3,1295186.3,466,0,0,0,L,1122011218,1,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368932,491702.00
05/20/2019 12:15,2,8.395,ACTIVE,220.97,370.30,60.022,1558368904,"201051344000645","174011545737251",28.31,28.80,0,335.44,424.11,240.8,230.5,1.074,1300275.4,1300275.4,464,0,0,0,L,1122011218,1,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368933,491703.00
05/20/2019 12:15,2,8.287,ACTIVE,220.97,370.90,60.043,1558368904,"201051344000569","174011545737251",28.77,27.00,0,334.54,426.51,241.4,231.1,1.109,1316634.7,1316634.7,467,0,0,0,L,1122011218,1,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368934,491704.00
05/20/2019 12:15,2,8.377,ACTIVE,220.97,377.22,60.075,1558368904,"179051228000119","174011545737251",28.71,31.80,0,336.94,427.11,243.4,233.0,1.162,103368.0,103368.0,468,0,0,0,L,46974696,1,125.17,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558368935,491705.00
05/20/2019 12:30,2,8.016,ACTIVE,222.10,369.40,60.001,1558369804,"201051344000579","174011545737251",28.39,34.30,0,334.24,423.50,230.5,220.5,1.069,1316812.9,1316812.9,466,0,0,0,L,1122011218,1,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369806,491706.00
05/20/2019 12:30,2,8.340,ACTIVE,219.39,365.80,60.033,1558369804,"201051344001025","174011545737251",27.97,43.20,0,329.73,418.70,236.2,226.1,1.030,1299757.6,1299757.6,465,0,0,0,L,1122011218,1,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369806,491707.00
05/20/2019 12:30,2,8.098,ACTIVE,219.61,368.80,59.985,1558369804,"201051344001093","174011545737251",28.61,33.30,0,331.23,419.90,234.4,224.3,1.078,1283111.5,1283111.5,468,0,0,0,L,1122011218,1,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369807,491708.00
05/20/2019 12:30,2,7.947,ACTIVE,221.87,369.40,60.017,1558369804,"201051344000458","174011545737251",28.67,32.60,0,335.14,422.00,230.6,220.6,1.043,1299379.7,1299379.7,467,0,0,0,L,1122011218,1,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369808,491709.00
05/20/2019 12:30,2,8.186,ACTIVE,218.26,363.09,60.012,1558369804,"201051344000890","174011545737251",27.91,37.00,0,329.43,417.79,231.2,221.2,1.056,1297981.8,1297981.8,466,0,0,0,L,1122011218,1,125.40,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369809,491710.00
05/20/2019 12:30,2,8.256,ACTIVE,222.32,364.29,60.022,1558369804,"201051344000988","174011545737251",18.25,28.50,0,337.24,400.06,152.7,145.4,0.698,999072.7,999072.7,468,0,0,0,L,1122011218,1,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369810,491711.00
05/20/2019 12:30,2,8.127,ACTIVE,219.84,367.60,60.001,1558369804,"201051344000582","174011545737251",28.05,33.30,0,330.63,420.20,230.8,220.8,1.061,1276393.8,1276393.8,465,0,0,0,L,1122011218,1,125.85,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369811,491712.00
05/20/2019 12:30,2,8.162,ACTIVE,220.52,368.50,60.028,1558369804,"201051344000868","174011545737251",28.57,27.50,0,332.43,420.80,236.1,225.9,1.056,1284869.2,1284869.2,464,0,0,0,L,1122011218,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369812,491713.00
05/20/2019 12:30,2,7.752,ACTIVE,221.87,369.70,60.001,1558369804,"201051344000576","174011545737251",29.58,27.30,0,334.54,425.61,231.8,221.9,1.065,1302599.7,1302599.7,468,0,0,0,L,1122011218,1,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369813,491714.00
05/20/2019 12:30,2,8.029,ACTIVE,222.10,369.10,59.996,1558369804,"201051344001158","174011545737251",28.31,32.40,0,334.54,422.90,230.2,220.3,1.047,1279366.8,1279366.8,466,0,0,0,L,1122011218,1,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369814,491715.00
05/20/2019 12:30,2,8.203,ACTIVE,219.61,367.00,60.038,1558369804,"201051344000917","174011545737251",28.03,32.80,0,330.33,418.70,232.8,222.8,1.087,1292933.9,1292933.9,468,0,0,0,L,1122011218,1,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369815,491716.00
05/20/2019 12:30,2,8.076,ACTIVE,218.48,357.38,60.038,1558369804,"201051344000417","174011545737251",18.23,36.80,0,332.13,392.85,149.2,142.1,0.685,1033886.3,1033886.3,466,0,0,0,L,1122011218,1,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369816,491717.00
05/20/2019 12:30,2,8.221,ACTIVE,218.03,365.19,60.022,1558369804,"201051344000685","174011545737251",27.87,34.00,0,329.73,418.39,231.9,221.9,1.105,1299374.5,1299374.5,468,0,0,0,L,1122011218,1,125.85,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369817,491718.00
05/20/2019 12:30,2,8.229,ACTIVE,219.84,366.70,60.038,1558369804,"201051344000651","174011545737251",28.03,34.80,0,332.73,419.30,233.5,223.5,1.030,1292609.6,1292609.6,466,0,0,0,L,1122011218,1,126.53,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369818,491719.00
05/20/2019 12:30,2,8.068,ACTIVE,219.61,366.70,60.001,1558369804,"201051344000594","174011545737251",28.21,41.50,0,330.93,419.60,230.3,220.4,1.030,1304466.2,1304466.2,466,0,0,0,L,1122011218,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369818,491720.00
05/20/2019 12:30,2,8.072,ACTIVE,222.32,370.30,60.006,1558369804,"201051344000469","174011545737251",28.78,27.00,0,334.24,424.71,235.3,225.2,1.087,1284565.4,1284565.4,467,0,0,0,L,1122011218,1,125.40,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369820,491721.00
05/20/2019 12:30,2,8.264,ACTIVE,219.84,368.20,60.038,1558369804,"201051344000585","174011545737251",28.15,34.80,0,330.03,418.70,235.5,225.4,1.100,1306274.7,1306274.7,466,0,0,0,L,1122011218,1,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369821,491722.00
05/20/2019 12:30,2,8.041,ACTIVE,222.55,370.60,60.017,1558369804,"201051344000853","174011545737251",28.75,29.80,0,336.04,425.91,233.9,223.9,1.052,1307857.1,1307857.1,467,0,0,0,L,1122011218,1,126.30,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369821,491723.00
05/20/2019 12:30,2,8.193,ACTIVE,218.03,365.49,60.022,1558369804,"201051344001145","174011545737251",27.87,31.50,0,329.73,418.70,231.3,221.4,1.061,1307610.5,1307610.5,466,0,0,0,L,1122011218,1,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369822,491724.00
05/20/2019 12:30,2,8.125,ACTIVE,218.93,365.80,60.033,1558369804,"201051344000438","174011545737251",28.03,36.30,0,330.03,419.60,230.6,220.6,1.061,1300890.6,1300890.6,465,0,0,0,L,1122011218,1,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369823,491725.00
05/20/2019 12:30,2,8.152,ACTIVE,219.39,366.10,59.996,1558369804,"201051344001135","174011545737251",28.03,38.40,0,330.03,419.90,231.4,221.5,1.034,1287748.5,1287748.5,464,0,0,0,L,1122011218,1,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369824,491726.00
05/20/2019 12:30,2,7.916,ACTIVE,221.87,370.00,60.017,1558369804,"201051344000983","174011545737251",28.94,29.00,0,333.63,423.81,232.1,222.1,1.065,1305796.8,1305796.8,466,0,0,0,L,1122011218,1,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369825,491727.00
05/20/2019 12:30,2,8.250,ACTIVE,219.61,365.80,59.996,1558369804,"201051344001203","174011545737251",28.23,41.00,0,331.53,419.90,235.7,225.6,1.087,1295515.9,1295515.9,465,0,0,0,L,1122011218,1,126.30,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369826,491728.00
05/20/2019 12:30,2,8.146,ACTIVE,217.80,363.39,59.996,1558369804,"201051344001230","174011545737251",28.17,34.80,0,328.52,416.29,232.2,222.2,1.083,1291349.0,1291349.0,468,0,0,0,L,1122011218,1,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369827,491729.00
05/20/2019 12:30,2,8.154,ACTIVE,218.26,364.89,60.012,1558369804,"201051344000646","174011545737251",27.85,37.30,0,329.13,419.60,229.9,220.0,1.065,1285103.7,1285103.7,466,0,0,0,L,1122011218,1,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369828,491730.00
05/20/2019 12:30,2,8.059,ACTIVE,220.74,367.30,60.017,1558369804,"201051344000867","174011545737251",28.45,34.50,0,327.62,418.39,232.2,222.1,1.030,1282949.6,1282949.6,464,0,0,0,L,1122011218,1,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369829,491731.00
05/20/2019 12:30,2,8.021,ACTIVE,220.74,368.80,59.990,1558369804,"201051344000633","174011545737251",28.31,36.50,0,332.43,417.19,229.9,220.0,1.074,1280296.5,1280296.5,466,0,0,0,L,1122011218,1,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369830,491732.00
05/20/2019 12:30,2,8.256,ACTIVE,218.48,364.89,60.038,1558369804,"201051344000955","174011545737251",27.59,37.00,0,329.43,417.79,230.5,220.5,1.074,1305393.1,1305393.1,465,0,0,0,L,1122011218,1,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369831,491733.00
05/20/2019 12:30,2,7.852,ACTIVE,221.19,369.70,60.028,1558369804,"201051344000648","174011545737251",28.80,29.50,0,333.93,421.70,229.1,219.2,1.052,1295236.5,1295236.5,467,0,0,0,L,1122011218,1,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369832,491734.00
05/20/2019 12:30,2,8.014,ACTIVE,221.64,368.80,60.028,1558369804,"201051344000645","174011545737251",28.75,28.80,0,334.84,423.20,233.2,223.2,1.034,1300326.4,1300326.4,465,0,0,0,L,1122011218,1,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369833,491735.00
05/20/2019 12:30,2,7.883,ACTIVE,221.64,371.21,60.017,1558369804,"201051344000569","174011545737251",29.24,28.50,0,333.03,423.50,233.2,223.2,1.069,1316686.0,1316686.0,468,0,0,0,L,1122011218,1,125.17,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369833,491736.00
05/20/2019 12:30,2,8.041,ACTIVE,221.64,376.31,60.033,1558369804,"179051228000119","174011545737251",29.06,32.60,0,336.94,424.71,236.7,226.5,1.127,103420.0,103420.0,469,0,0,0,L,46974696,1,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558369834,491737.00
05/20/2019 12:45,2,8.160,ACTIVE,221.42,369.70,60.017,1558370704,"201051344000579","174011545737251",27.97,35.80,0,335.74,424.11,231.1,221.1,1.069,1316867.4,1316867.4,467,0,0,0,L,1122011218,1,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370705,491738.00
05/20/2019 12:45,2,8.352,ACTIVE,218.48,364.89,60.033,1558370704,"201051344001025","174011545737251",28.19,42.50,0,329.13,419.90,238.4,228.2,1.047,1299813.3,1299813.3,466,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370706,491739.00
05/20/2019 12:45,2,8.309,ACTIVE,218.48,364.89,60.006,1558370704,"201051344001093","174011545737251",28.17,33.50,0,335.44,420.20,237.0,226.8,1.061,1283166.9,1283166.9,469,0,0,0,L,1122011218,1,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370707,491740.00
05/20/2019 12:45,2,8.062,ACTIVE,221.19,369.40,60.033,1558370704,"201051344000458","174011545737251",27.91,35.60,0,335.74,422.00,227.8,217.9,1.034,1299433.9,1299433.9,468,0,0,0,L,1122011218,1,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370708,491741.00
05/20/2019 12:45,2,8.377,ACTIVE,216.90,362.49,60.022,1558370704,"201051344000890","174011545737251",27.91,35.80,0,313.50,426.81,236.6,226.4,1.092,1298036.7,1298036.7,467,0,0,0,L,1122011218,1,124.94,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370709,491742.00
05/20/2019 12:45,2,8.137,ACTIVE,221.19,361.29,60.043,1558370704,"201051344000988","174011545737251",18.21,30.30,0,339.34,399.76,150.0,142.8,0.694,999108.4,999108.4,469,0,0,0,L,1122011218,1,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370710,491743.00
05/20/2019 12:45,2,8.277,ACTIVE,218.48,365.49,60.006,1558370704,"201051344000582","174011545737251",28.07,34.00,0,331.53,423.81,235.2,225.0,1.083,1276448.5,1276448.5,466,0,0,0,L,1122011218,1,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370711,491744.00
05/20/2019 12:45,2,8.197,ACTIVE,219.61,365.49,60.049,1558370704,"201051344000868","174011545737251",27.81,30.50,0,334.24,419.60,230.9,221.0,1.039,1284924.4,1284924.4,465,0,0,0,L,1122011218,1,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370712,491745.00
05/20/2019 12:45,2,8.156,ACTIVE,221.19,370.60,60.033,1558370704,"201051344000576","174011545737251",27.81,30.80,0,334.54,424.41,229.7,219.8,1.056,1302654.5,1302654.5,469,0,0,0,L,1122011218,1,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370713,491746.00
05/20/2019 12:45,2,8.133,ACTIVE,221.19,367.90,60.033,1558370704,"201051344001158","174011545737251",27.65,34.30,0,335.14,423.20,227.7,217.8,1.039,1279420.9,1279420.9,467,0,0,0,L,1122011218,1,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370714,491747.00
05/20/2019 12:45,2,8.273,ACTIVE,218.03,365.49,60.033,1558370704,"201051344000917","174011545737251",28.33,34.50,0,330.93,419.60,237.3,227.1,1.114,1292989.0,1292989.0,469,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370715,491748.00
05/20/2019 12:45,2,8.242,ACTIVE,217.13,356.18,60.059,1558370704,"201051344000417","174011545737251",18.31,35.20,0,317.40,413.59,152.9,145.7,0.707,1033921.6,1033921.6,467,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370716,491749.00
05/20/2019 12:45,2,8.314,ACTIVE,216.67,363.99,60.054,1558370704,"201051344000685","174011545737251",28.47,33.80,0,329.43,416.59,239.6,229.4,1.136,1299429.9,1299429.9,469,0,0,0,L,1122011218,1,125.17,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370717,491750.00
05/20/2019 12:45,2,8.307,ACTIVE,218.48,363.09,59.985,1558370704,"201051344000651","174011545737251",28.21,35.00,0,335.14,420.20,237.2,227.0,1.083,1292665.0,1292665.0,467,0,0,0,L,1122011218,1,125.85,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370718,491751.00
05/20/2019 12:45,2,8.225,ACTIVE,218.71,363.99,60.038,1558370704,"201051344000594","174011545737251",27.79,43.00,0,334.24,419.30,231.1,221.1,1.061,1304520.8,1304520.8,467,0,0,0,L,1122011218,1,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370719,491752.00
05/20/2019 12:45,2,8.111,ACTIVE,221.42,370.90,60.038,1558370704,"201051344000469","174011545737251",28.11,29.50,0,334.84,424.41,230.8,220.8,1.069,1284620.5,1284620.5,468,0,0,0,L,1122011218,1,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370720,491753.00
05/20/2019 12:45,2,8.324,ACTIVE,218.48,365.80,60.054,1558370704,"201051344000585","174011545737251",28.21,34.50,0,335.44,419.60,237.7,227.5,1.109,1306330.4,1306330.4,467,0,0,0,L,1122011218,1,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370721,491754.00
05/20/2019 12:45,2,8.166,ACTIVE,221.42,370.00,60.065,1558370704,"201051344000853","174011545737251",28.03,31.30,0,342.35,424.71,231.8,221.8,1.061,1307912.3,1307912.3,468,0,0,0,L,1122011218,1,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370721,491755.00
05/20/2019 12:45,2,8.303,ACTIVE,216.67,363.39,59.990,1558370704,"201051344001145","174011545737251",28.49,32.00,0,329.43,419.00,239.5,229.2,1.118,1307666.0,1307666.0,467,0,0,0,L,1122011218,1,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370722,491756.00
05/20/2019 12:45,2,8.369,ACTIVE,217.58,365.49,60.022,1558370704,"201051344000438","174011545737251",28.23,35.80,0,330.63,420.50,239.4,229.1,1.096,1300946.0,1300946.0,466,0,0,0,L,1122011218,1,125.40,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370723,491757.00
05/20/2019 12:45,2,8.281,ACTIVE,218.03,363.69,60.049,1558370704,"201051344001135","174011545737251",28.15,38.60,0,331.23,419.30,235.9,225.8,1.061,1287803.6,1287803.6,465,0,0,0,L,1122011218,1,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370724,491758.00
05/20/2019 12:45,2,7.975,ACTIVE,220.97,368.20,60.028,1558370704,"201051344000983","174011545737251",28.41,32.00,0,334.84,422.30,229.6,219.7,1.061,1305851.5,1305851.5,467,0,0,0,L,1122011218,1,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370725,491759.00
05/20/2019 12:45,2,8.396,ACTIVE,218.03,362.79,60.065,1558370704,"201051344001203","174011545737251",28.01,41.50,0,334.84,420.20,238.3,228.0,1.109,1295571.8,1295571.8,466,0,0,0,L,1122011218,1,125.62,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370726,491760.00
05/20/2019 12:45,2,8.330,ACTIVE,216.45,362.19,60.043,1558370704,"201051344001230","174011545737251",28.23,34.30,0,328.52,414.79,238.0,227.8,1.109,1291404.4,1291404.4,469,0,0,0,L,1122011218,1,124.72,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370727,491761.00
05/20/2019 12:45,2,8.332,ACTIVE,216.67,361.89,60.038,1558370704,"201051344000646","174011545737251",27.99,38.00,0,313.80,430.72,236.0,225.9,1.096,1285158.6,1285158.6,467,0,0,0,L,1122011218,1,124.94,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370728,491762.00
05/20/2019 12:45,2,8.080,ACTIVE,219.84,367.00,60.012,1558370704,"201051344000867","174011545737251",28.13,36.50,0,334.24,418.09,230.0,220.1,1.039,1283004.2,1283004.2,465,0,0,0,L,1122011218,1,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370729,491763.00
05/20/2019 12:45,2,8.250,ACTIVE,219.84,366.70,60.081,1558370704,"201051344000633","174011545737251",27.43,37.50,0,330.63,417.19,229.2,219.3,1.065,1280350.8,1280350.8,467,0,0,0,L,1122011218,1,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370730,491764.00
05/20/2019 12:45,2,8.264,ACTIVE,216.90,361.29,60.043,1558370704,"201051344000955","174011545737251",28.47,37.50,0,329.13,417.79,238.0,227.8,1.123,1305448.4,1305448.4,466,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370731,491765.00
05/20/2019 12:45,2,8.053,ACTIVE,220.29,365.80,60.033,1558370704,"201051344000648","174011545737251",27.89,32.40,0,334.84,422.00,227.5,217.6,1.039,1295290.5,1295290.5,468,0,0,0,L,1122011218,1,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370732,491766.00
05/20/2019 12:45,2,8.152,ACTIVE,220.74,367.30,60.049,1558370704,"201051344000645","174011545737251",27.93,31.50,0,335.44,422.90,230.6,220.6,1.030,1300381.3,1300381.3,466,0,0,0,L,1122011218,1,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370733,491767.00
05/20/2019 12:45,2,8.115,ACTIVE,220.97,371.21,60.033,1558370704,"201051344000569","174011545737251",28.25,30.00,0,334.24,423.20,232.1,222.1,1.069,1316741.2,1316741.2,469,0,0,0,L,1122011218,1,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370733,491768.00
05/20/2019 12:45,2,8.121,ACTIVE,220.74,377.22,60.043,1558370704,"179051228000119","174011545737251",28.57,34.00,0,335.74,424.71,234.8,224.8,1.105,103475.8,103475.8,470,0,0,0,L,46974696,1,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558370734,491769.00
05/20/2019 13:00,2,8.068,ACTIVE,221.42,368.80,60.022,1558371604,"201051344000579","174011545737251",27.91,37.50,0,335.14,419.30,227.9,218.1,1.069,1316922.0,1316922.0,468,0,0,0,L,1122011218,1,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371605,491770.00
05/20/2019 13:00,2,8.305,ACTIVE,218.26,362.49,60.017,1558371604,"201051344001025","174011545737251",27.67,43.20,0,329.73,415.09,232.4,222.4,1.043,1299869.2,1299869.2,467,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371606,491771.00
05/20/2019 13:00,2,8.201,ACTIVE,218.26,365.19,60.049,1558371604,"201051344001093","174011545737251",27.79,35.40,0,331.53,418.70,230.8,220.9,1.061,1283222.4,1283222.4,470,0,0,0,L,1122011218,1,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371607,491772.00
05/20/2019 13:00,2,8.027,ACTIVE,221.42,367.30,60.028,1558371604,"201051344000458","174011545737251",28.21,38.20,0,335.14,417.49,229.3,219.4,1.039,1299488.4,1299488.4,469,0,0,0,L,1122011218,1,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371608,491773.00
05/20/2019 13:00,2,8.225,ACTIVE,216.90,361.89,60.065,1558371604,"201051344000890","174011545737251",27.41,38.00,0,328.82,414.19,228.3,218.4,1.052,1298091.9,1298091.9,468,0,0,0,L,1122011218,1,124.94,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371609,491774.00
05/20/2019 13:00,2,8.176,ACTIVE,221.42,362.49,60.028,1558371604,"201051344000988","174011545737251",18.13,30.80,0,337.54,394.05,150.2,143.0,0.685,999143.9,999143.9,470,0,0,0,L,1122011218,1,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371610,491775.00
05/20/2019 13:00,2,8.172,ACTIVE,218.48,363.99,60.022,1558371604,"201051344000582","174011545737251",27.51,35.80,0,328.82,419.90,227.6,217.8,1.052,1276503.3,1276503.3,467,0,0,0,L,1122011218,1,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371611,491776.00
05/20/2019 13:00,2,8.148,ACTIVE,220.06,369.10,60.038,1558371604,"201051344000868","174011545737251",28.27,29.30,0,334.84,419.00,233.2,223.2,1.047,1284979.8,1284979.8,466,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371612,491777.00
05/20/2019 13:00,2,8.121,ACTIVE,221.19,367.60,60.033,1558371604,"201051344000576","174011545737251",28.11,30.50,0,334.24,417.79,231.1,221.1,1.052,1302709.3,1302709.3,470,0,0,0,L,1122011218,1,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371613,491778.00
05/20/2019 13:00,2,8.070,ACTIVE,221.42,368.50,60.033,1558371604,"201051344001158","174011545737251",27.77,35.00,0,334.54,416.59,227.1,217.3,1.039,1279475.0,1279475.0,468,0,0,0,L,1122011218,1,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371614,491779.00
05/20/2019 13:00,2,7.990,ACTIVE,218.48,363.99,60.028,1558371604,"201051344000917","174011545737251",28.33,36.80,0,329.43,413.89,229.1,219.2,1.078,1293044.2,1293044.2,470,0,0,0,L,1122011218,1,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371615,491780.00
05/20/2019 13:00,2,8.143,ACTIVE,217.35,354.67,60.038,1558371604,"201051344000417","174011545737251",17.89,36.80,0,331.83,388.64,147.7,140.6,0.685,1033957.0,1033957.0,468,0,0,0,L,1122011218,1,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371616,491781.00
05/20/2019 13:00,2,8.184,ACTIVE,216.90,361.59,60.012,1558371604,"201051344000685","174011545737251",27.83,34.30,0,328.82,413.59,230.6,220.7,1.105,1299485.5,1299485.5,470,0,0,0,L,1122011218,1,125.17,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371616,491782.00
05/20/2019 13:00,2,8.320,ACTIVE,218.93,365.19,60.028,1558371604,"201051344000651","174011545737251",27.33,37.30,0,336.34,419.60,230.3,220.4,1.043,1292720.4,1292720.4,468,0,0,0,L,1122011218,1,125.85,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371617,491783.00
05/20/2019 13:00,2,8.137,ACTIVE,218.93,364.89,60.075,1558371604,"201051344000594","174011545737251",27.77,43.80,0,335.74,419.00,228.7,218.8,1.039,1304575.3,1304575.3,468,0,0,0,L,1122011218,1,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371618,491784.00
05/20/2019 13:00,2,8.113,ACTIVE,221.64,369.70,60.033,1558371604,"201051344000469","174011545737251",28.39,29.00,0,334.24,418.09,233.2,223.2,1.083,1284675.7,1284675.7,469,0,0,0,L,1122011218,1,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371619,491785.00
05/20/2019 13:00,2,8.328,ACTIVE,218.93,363.69,60.028,1558371604,"201051344000585","174011545737251",27.57,36.50,0,330.93,417.49,232.4,222.4,1.087,1306386.1,1306386.1,468,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371620,491786.00
05/20/2019 13:00,2,8.094,ACTIVE,221.87,368.50,60.038,1558371604,"201051344000853","174011545737251",28.55,32.20,0,337.84,422.60,233.8,223.7,1.069,1307967.6,1307967.6,469,0,0,0,L,1122011218,1,126.07,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371621,491787.00
05/20/2019 13:00,2,8.178,ACTIVE,216.90,362.79,60.043,1558371604,"201051344001145","174011545737251",27.93,32.80,0,328.52,415.09,231.3,221.3,1.069,1307721.6,1307721.6,468,0,0,0,L,1122011218,1,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371622,491788.00
05/20/2019 13:00,2,8.279,ACTIVE,218.03,364.59,60.033,1558371604,"201051344000438","174011545737251",27.37,38.20,0,329.43,414.49,229.6,219.7,1.052,1301001.4,1301001.4,467,0,0,0,L,1122011218,1,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371623,491789.00
05/20/2019 13:00,2,8.240,ACTIVE,218.03,362.49,60.038,1558371604,"201051344001135","174011545737251",27.43,40.80,0,327.62,414.79,228.9,219.0,1.025,1287858.6,1287858.6,466,0,0,0,L,1122011218,1,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371624,491790.00
05/20/2019 13:00,2,8.021,ACTIVE,221.42,367.60,60.028,1558371604,"201051344000983","174011545737251",28.55,31.00,0,334.24,417.49,231.9,221.9,1.061,1305906.4,1305906.4,468,0,0,0,L,1122011218,1,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371625,491791.00
05/20/2019 13:00,2,8.334,ACTIVE,218.71,362.49,60.033,1558371604,"201051344001203","174011545737251",27.65,43.20,0,333.93,417.19,233.4,223.4,1.078,1295627.7,1295627.7,467,0,0,0,L,1122011218,1,125.85,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371626,491792.00
05/20/2019 13:00,2,8.145,ACTIVE,216.90,362.19,60.028,1558371604,"201051344001230","174011545737251",28.01,35.80,0,328.22,415.69,230.9,220.9,1.078,1291459.8,1291459.8,470,0,0,0,L,1122011218,1,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371627,491793.00
05/20/2019 13:00,2,8.209,ACTIVE,217.13,367.00,60.038,1558371604,"201051344000646","174011545737251",27.45,39.00,0,327.92,413.59,228.2,218.3,1.065,1285213.6,1285213.6,468,0,0,0,L,1122011218,1,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371628,491794.00
05/20/2019 13:00,2,8.188,ACTIVE,219.84,363.39,60.012,1558371604,"201051344000867","174011545737251",27.77,37.80,0,335.74,417.49,230.3,220.4,1.039,1283058.9,1283058.9,466,0,0,0,L,1122011218,1,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371629,491795.00
05/20/2019 13:00,2,8.146,ACTIVE,219.84,365.49,60.038,1558371604,"201051344000633","174011545737251",27.65,38.40,0,333.63,417.19,228.0,218.2,1.065,1280405.1,1280405.1,468,0,0,0,L,1122011218,1,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371629,491796.00
05/20/2019 13:00,2,8.309,ACTIVE,217.13,360.69,60.022,1558371604,"201051344000955","174011545737251",27.21,39.30,0,327.62,414.19,228.9,219.0,1.069,1305503.6,1305503.6,467,0,0,0,L,1122011218,1,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371630,491797.00
05/20/2019 13:00,2,7.947,ACTIVE,220.52,369.70,60.033,1558371604,"201051344000648","174011545737251",28.31,32.60,0,334.24,418.09,227.8,217.9,1.043,1295344.5,1295344.5,469,0,0,0,L,1122011218,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371631,491798.00
05/20/2019 13:00,2,8.143,ACTIVE,220.97,368.80,60.028,1558371604,"201051344000645","174011545737251",28.11,31.80,0,334.54,417.79,231.8,221.8,1.034,1300436.2,1300436.2,467,0,0,0,L,1122011218,1,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371632,491799.00
05/20/2019 13:00,2,8.027,ACTIVE,220.97,369.40,60.038,1558371604,"201051344000569","174011545737251",28.82,30.50,0,333.93,418.70,234.4,224.3,1.074,1316796.7,1316796.7,470,0,0,0,L,1122011218,1,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371633,491800.00
05/20/2019 13:00,2,8.137,ACTIVE,220.97,375.11,60.033,1558371604,"179051228000119","174011545737251",28.69,34.80,0,339.34,424.11,236.2,226.1,1.109,103531.8,103531.8,471,0,0,0,L,46974696,1,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558371634,491801.00
05/20/2019 13:15,2,8.104,ACTIVE,222.10,368.50,60.001,1558372504,"201051344000579","174011545737251",27.77,38.60,0,336.04,422.30,227.7,217.8,1.065,1316976.7,1316976.7,469,0,0,0,L,1122011218,1,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372505,491802.00
05/20/2019 13:15,2,8.414,ACTIVE,219.84,363.69,59.990,1558372504,"201051344001025","174011545737251",27.37,43.60,0,335.74,419.30,233.0,222.9,1.039,1299925.0,1299925.0,468,0,0,0,L,1122011218,1,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372506,491803.00
05/20/2019 13:15,2,8.117,ACTIVE,219.84,366.70,60.006,1558372504,"201051344001093","174011545737251",28.15,36.30,0,334.84,419.00,231.5,221.5,1.034,1283278.0,1283278.0,471,0,0,0,L,1122011218,1,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372507,491804.00
05/20/2019 13:15,2,8.014,ACTIVE,221.87,369.10,59.990,1558372504,"201051344000458","174011545737251",28.23,39.30,0,335.74,420.50,229.0,219.1,1.043,1299543.3,1299543.3,470,0,0,0,L,1122011218,1,125.85,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372508,491805.00
05/20/2019 13:15,2,8.262,ACTIVE,218.48,363.99,59.996,1558372504,"201051344000890","174011545737251",27.41,39.00,0,329.13,417.19,229.2,219.3,1.052,1298146.6,1298146.6,469,0,0,0,L,1122011218,1,125.62,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372509,491806.00
05/20/2019 13:15,2,8.172,ACTIVE,222.10,361.89,60.001,1558372504,"201051344000988","174011545737251",18.17,30.50,0,341.75,398.86,150.5,143.3,0.694,999179.9,999179.9,471,0,0,0,L,1122011218,1,125.62,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372510,491807.00
05/20/2019 13:15,2,8.229,ACTIVE,220.06,365.19,59.990,1558372504,"201051344000582","174011545737251",27.45,36.30,0,335.44,419.00,228.8,219.0,1.030,1276558.0,1276558.0,468,0,0,0,L,1122011218,1,125.85,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372511,491808.00
05/20/2019 13:15,2,8.133,ACTIVE,220.52,367.30,59.985,1558372504,"201051344000868","174011545737251",28.25,30.00,0,333.63,419.60,232.6,222.5,1.039,1285035.7,1285035.7,467,0,0,0,L,1122011218,1,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372512,491809.00
05/20/2019 13:15,2,8.090,ACTIVE,221.87,369.10,60.028,1558372504,"201051344000576","174011545737251",28.19,29.80,0,334.24,423.81,230.9,221.0,1.047,1302764.6,1302764.6,471,0,0,0,L,1122011218,1,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372513,491810.00
05/20/2019 13:15,2,8.096,ACTIVE,222.10,369.10,59.996,1558372504,"201051344001158","174011545737251",27.69,35.00,0,334.84,421.70,226.9,217.1,1.034,1279529.4,1279529.4,469,0,0,0,L,1122011218,1,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372514,491811.00
05/20/2019 13:15,2,8.033,ACTIVE,219.84,366.70,60.012,1558372504,"201051344000917","174011545737251",28.35,37.00,0,335.14,418.39,230.3,220.4,1.087,1293099.4,1293099.4,471,0,0,0,L,1122011218,1,125.85,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372515,491812.00
05/20/2019 13:15,2,8.121,ACTIVE,218.93,356.78,60.006,1558372504,"201051344000417","174011545737251",18.01,38.00,0,333.03,391.64,148.2,141.1,0.681,1033992.2,1033992.2,469,0,0,0,L,1122011218,1,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372516,491813.00
05/20/2019 13:15,2,8.314,ACTIVE,218.48,365.80,60.001,1558372504,"201051344000685","174011545737251",27.53,35.00,0,330.33,417.19,231.8,221.8,1.100,1299540.7,1299540.7,471,0,0,0,L,1122011218,1,126.07,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372517,491814.00
05/20/2019 13:15,2,8.359,ACTIVE,220.06,365.80,60.012,1558372504,"201051344000651","174011545737251",27.35,38.20,0,335.14,418.39,231.3,221.3,1.043,1292775.7,1292775.7,469,0,0,0,L,1122011218,1,126.53,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372518,491815.00
05/20/2019 13:15,2,8.242,ACTIVE,219.84,366.10,60.017,1558372504,"201051344000594","174011545737251",27.35,44.00,0,334.54,418.70,228.2,218.4,1.030,1304630.1,1304630.1,469,0,0,0,L,1122011218,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372519,491816.00
05/20/2019 13:15,2,8.141,ACTIVE,222.10,370.30,59.990,1558372504,"201051344000469","174011545737251",28.23,29.30,0,333.63,423.20,232.7,222.7,1.083,1284731.5,1284731.5,470,0,0,0,L,1122011218,1,125.17,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372520,491817.00
05/20/2019 13:15,2,8.447,ACTIVE,220.29,367.60,60.012,1558372504,"201051344000585","174011545737251",27.29,37.80,0,334.24,418.70,233.4,223.3,1.087,1306441.9,1306441.9,469,0,0,0,L,1122011218,1,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372521,491818.00
05/20/2019 13:15,2,8.205,ACTIVE,222.55,369.10,60.006,1558372504,"201051344000853","174011545737251",28.09,31.30,0,342.05,423.81,233.3,223.2,1.069,1308023.6,1308023.6,470,0,0,0,L,1122011218,1,126.30,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372523,491819.00
05/20/2019 13:15,2,8.264,ACTIVE,218.71,365.49,60.006,1558372504,"201051344001145","174011545737251",27.85,34.00,0,329.73,418.39,233.1,223.0,1.065,1307777.1,1307777.1,469,0,0,0,L,1122011218,1,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372524,491820.00
05/20/2019 13:15,2,8.229,ACTIVE,219.39,366.40,59.996,1558372504,"201051344000438","174011545737251",27.67,39.30,0,336.64,418.09,230.7,220.7,1.056,1301056.4,1301056.4,468,0,0,0,L,1122011218,1,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372525,491821.00
05/20/2019 13:15,2,8.260,ACTIVE,219.84,364.89,60.022,1558372504,"201051344001135","174011545737251",27.51,42.30,0,333.93,418.09,230.1,220.2,1.025,1287913.6,1287913.6,467,0,0,0,L,1122011218,1,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372525,491822.00
05/20/2019 13:15,2,8.051,ACTIVE,222.10,369.70,60.017,1558372504,"201051344000983","174011545737251",28.43,31.00,0,332.73,422.30,231.7,221.7,1.065,1305961.9,1305961.9,469,0,0,0,L,1122011218,1,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372526,491823.00
05/20/2019 13:15,2,8.295,ACTIVE,220.06,365.19,59.996,1558372504,"201051344001203","174011545737251",27.87,44.00,0,334.54,420.50,234.2,224.1,1.096,1295683.7,1295683.7,468,0,0,0,L,1122011218,1,126.53,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372527,491824.00
05/20/2019 13:15,2,8.264,ACTIVE,218.48,363.99,60.006,1558372504,"201051344001230","174011545737251",27.79,37.00,0,328.52,413.29,232.3,222.3,1.078,1291515.3,1291515.3,471,0,0,0,L,1122011218,1,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372528,491825.00
05/20/2019 13:15,2,8.242,ACTIVE,218.71,364.89,60.017,1558372504,"201051344000646","174011545737251",27.51,40.60,0,329.73,417.19,229.8,219.8,1.056,1285268.3,1285268.3,469,0,0,0,L,1122011218,1,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372529,491826.00
05/20/2019 13:15,2,8.184,ACTIVE,220.74,365.49,60.012,1558372504,"201051344000867","174011545737251",27.85,37.50,0,334.54,417.79,230.7,220.8,1.034,1283114.2,1283114.2,467,0,0,0,L,1122011218,1,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372530,491827.00
05/20/2019 13:15,2,8.199,ACTIVE,220.74,368.50,60.001,1558372504,"201051344000633","174011545737251",27.53,38.80,0,333.33,416.89,228.6,218.7,1.065,1280459.8,1280459.8,469,0,0,0,L,1122011218,1,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372531,491828.00
05/20/2019 13:15,2,8.225,ACTIVE,218.71,364.29,60.022,1558372504,"201051344000955","174011545737251",27.67,40.00,0,329.43,417.19,230.4,220.4,1.083,1305558.5,1305558.5,468,0,0,0,L,1122011218,1,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372532,491829.00
05/20/2019 13:15,2,8.047,ACTIVE,221.19,368.50,59.985,1558372504,"201051344000648","174011545737251",27.97,32.60,0,334.24,418.70,227.9,218.1,1.052,1295399.1,1295399.1,470,0,0,0,L,1122011218,1,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372533,491830.00
05/20/2019 13:15,2,8.104,ACTIVE,221.87,369.10,59.996,1558372504,"201051344000645","174011545737251",28.25,31.50,0,335.44,421.10,231.8,221.8,1.034,1300491.8,1300491.8,468,0,0,0,L,1122011218,1,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372534,491831.00
05/20/2019 13:15,2,8.088,ACTIVE,221.87,369.70,60.006,1558372504,"201051344000569","174011545737251",28.63,30.80,0,334.24,422.30,234.4,224.3,1.069,1316852.7,1316852.7,471,0,0,0,L,1122011218,1,125.17,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372535,491832.00
05/20/2019 13:15,2,8.105,ACTIVE,221.64,376.01,60.022,1558372504,"179051228000119","174011545737251",28.80,34.50,0,339.65,424.71,236.3,226.2,1.109,103550.7,103550.7,472,0,0,0,L,46974696,1,125.62,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558372536,491833.00
05/20/2019 13:30,2,7.982,ACTIVE,221.87,367.60,59.980,1558373405,"201051344000579","174011545737251",28.43,37.50,0,335.74,422.00,229.7,219.7,1.069,1317031.9,1317031.9,470,0,0,0,L,1122011218,1,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373406,491834.00
