ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 13:30,2,8.328,ACTIVE,219.39,364.59,59.959,1558373405,"201051344001025","174011545737251",27.87,43.40,0,336.04,420.20,234.9,224.8,1.043,1299981.4,1299981.4,469,0,0,0,L,1122011218,1,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373407,491835.00
05/20/2019 13:30,2,8.262,ACTIVE,219.61,366.40,59.990,1558373405,"201051344001093","174011545737251",27.89,36.30,0,334.24,419.90,233.3,223.3,1.065,1283333.9,1283333.9,472,0,0,0,L,1122011218,1,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373408,491836.00
05/20/2019 13:30,2,8.047,ACTIVE,221.64,368.50,59.975,1558373405,"201051344000458","174011545737251",28.43,36.00,0,336.34,421.70,231.5,221.5,1.056,1299598.7,1299598.7,471,0,0,0,L,1122011218,1,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373409,491837.00
05/20/2019 13:30,2,8.354,ACTIVE,218.03,363.39,60.012,1558373405,"201051344000890","174011545737251",27.15,39.30,0,336.34,416.59,229.9,219.9,1.047,1298201.9,1298201.9,470,0,0,0,L,1122011218,1,125.40,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373410,491838.00
05/20/2019 13:30,2,8.174,ACTIVE,221.87,363.39,59.980,1558373405,"201051344000988","174011545737251",18.31,29.80,0,341.75,398.86,151.7,144.5,0.698,999216.1,999216.1,472,0,0,0,L,1122011218,1,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373411,491839.00
05/20/2019 13:30,2,8.283,ACTIVE,219.61,367.00,59.964,1558373405,"201051344000582","174011545737251",27.33,36.30,0,334.84,419.90,229.4,219.5,1.061,1276613.0,1276613.0,469,0,0,0,L,1122011218,1,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373412,491840.00
05/20/2019 13:30,2,8.234,ACTIVE,220.29,369.10,60.006,1558373405,"201051344000868","174011545737251",28.17,29.80,0,333.63,420.50,234.9,224.8,1.078,1285092.0,1285092.0,468,0,0,0,L,1122011218,1,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373413,491841.00
05/20/2019 13:30,2,8.043,ACTIVE,221.64,368.50,59.975,1558373405,"201051344000576","174011545737251",28.65,29.50,0,334.84,424.41,233.3,223.2,1.065,1302820.4,1302820.4,472,0,0,0,L,1122011218,1,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373414,491842.00
05/20/2019 13:30,2,8.180,ACTIVE,221.87,367.60,59.980,1558373405,"201051344001158","174011545737251",27.61,34.30,0,335.14,421.70,228.7,218.8,1.052,1279584.3,1279584.3,470,0,0,0,L,1122011218,1,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373414,491843.00
05/20/2019 13:30,2,8.324,ACTIVE,219.61,364.29,59.990,1558373405,"201051344000917","174011545737251",27.51,36.80,0,335.74,419.30,231.7,221.7,1.092,1293155.1,1293155.1,472,0,0,0,L,1122011218,1,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373415,491844.00
05/20/2019 13:30,2,8.154,ACTIVE,218.48,356.18,59.985,1558373405,"201051344000417","174011545737251",17.97,38.40,0,337.24,392.55,148.5,141.4,0.681,1034027.7,1034027.7,470,0,0,0,L,1122011218,1,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373416,491845.00
05/20/2019 13:30,2,8.400,ACTIVE,218.03,363.69,59.964,1558373405,"201051344000685","174011545737251",27.27,36.30,0,336.64,417.49,232.0,222.0,1.105,1299596.3,1299596.3,472,0,0,0,L,1122011218,1,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373417,491846.00
05/20/2019 13:30,2,8.408,ACTIVE,220.06,367.00,60.033,1558373405,"201051344000651","174011545737251",27.27,37.80,0,334.54,418.70,232.2,222.2,1.039,1292831.4,1292831.4,470,0,0,0,L,1122011218,1,126.53,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373418,491847.00
05/20/2019 13:30,2,8.203,ACTIVE,219.61,365.80,59.990,1558373405,"201051344000594","174011545737251",27.77,45.00,0,334.84,419.60,230.6,220.7,1.043,1304685.3,1304685.3,470,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373419,491848.00
05/20/2019 13:30,2,8.039,ACTIVE,221.87,370.30,59.990,1558373405,"201051344000469","174011545737251",28.73,29.30,0,335.14,424.11,233.8,223.8,1.078,1284787.7,1284787.7,471,0,0,0,L,1122011218,1,125.17,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373420,491849.00
05/20/2019 13:30,2,8.447,ACTIVE,219.84,364.89,59.980,1558373405,"201051344000585","174011545737251",27.45,37.50,0,334.84,419.30,234.9,224.8,1.109,1306498.3,1306498.3,470,0,0,0,L,1122011218,1,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373421,491850.00
05/20/2019 13:30,2,8.166,ACTIVE,222.32,369.40,59.975,1558373405,"201051344000853","174011545737251",28.49,31.30,0,337.54,425.31,235.7,225.6,1.061,1308080.0,1308080.0,471,0,0,0,L,1122011218,1,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373422,491851.00
05/20/2019 13:30,2,8.213,ACTIVE,218.26,363.69,59.990,1558373405,"201051344001145","174011545737251",28.03,33.80,0,336.64,419.00,233.0,223.0,1.061,1307832.9,1307832.9,470,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373423,491852.00
05/20/2019 13:30,2,8.293,ACTIVE,219.16,368.20,60.006,1558373405,"201051344000438","174011545737251",27.49,39.00,0,335.14,419.30,231.1,221.1,1.052,1301111.7,1301111.7,469,0,0,0,L,1122011218,1,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373424,491853.00
05/20/2019 13:30,2,8.289,ACTIVE,219.39,365.49,59.948,1558373405,"201051344001135","174011545737251",27.53,40.20,0,332.43,420.20,231.1,221.1,1.043,1287968.9,1287968.9,468,0,0,0,L,1122011218,1,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373425,491854.00
05/20/2019 13:30,2,8.072,ACTIVE,221.87,368.20,59.990,1558373405,"201051344000983","174011545737251",28.53,31.30,0,334.84,423.20,233.1,223.0,1.074,1306017.7,1306017.7,470,0,0,0,L,1122011218,1,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373426,491855.00
05/20/2019 13:30,2,8.344,ACTIVE,219.61,363.09,59.990,1558373405,"201051344001203","174011545737251",27.83,42.80,0,336.04,420.50,234.9,224.8,1.069,1295740.0,1295740.0,469,0,0,0,L,1122011218,1,126.30,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373426,491856.00
05/20/2019 13:30,2,8.195,ACTIVE,218.03,363.09,60.012,1558373405,"201051344001230","174011545737251",27.97,37.00,0,328.82,413.89,231.9,222.0,1.078,1291571.0,1291571.0,472,0,0,0,L,1122011218,1,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373427,491857.00
05/20/2019 13:30,2,8.275,ACTIVE,218.26,364.29,59.996,1558373405,"201051344000646","174011545737251",27.45,40.00,0,335.74,418.39,230.1,220.2,1.061,1285323.5,1285323.5,470,0,0,0,L,1122011218,1,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373428,491858.00
05/20/2019 13:30,2,8.129,ACTIVE,220.52,368.50,59.985,1558373405,"201051344000867","174011545737251",28.19,36.50,0,334.54,417.49,232.0,222.0,1.039,1283169.8,1283169.8,468,0,0,0,L,1122011218,1,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373429,491859.00
05/20/2019 13:30,2,8.215,ACTIVE,220.29,365.80,59.975,1558373405,"201051344000633","174011545737251",27.63,38.60,0,331.83,419.00,229.8,219.9,1.074,1280514.8,1280514.8,470,0,0,0,L,1122011218,1,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373430,491860.00
05/20/2019 13:30,2,8.311,ACTIVE,218.48,364.29,59.980,1558373405,"201051344000955","174011545737251",27.35,40.20,0,333.03,417.49,230.1,220.2,1.074,1305613.6,1305613.6,469,0,0,0,L,1122011218,1,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373431,491861.00
05/20/2019 13:30,2,7.982,ACTIVE,221.19,368.20,59.985,1558373405,"201051344000648","174011545737251",28.37,32.20,0,335.14,421.10,229.3,219.4,1.052,1295454.0,1295454.0,471,0,0,0,L,1122011218,1,124.94,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373432,491862.00
05/20/2019 13:30,2,8.322,ACTIVE,221.42,369.70,59.980,1558373405,"201051344000645","174011545737251",27.55,30.80,0,335.14,422.30,232.3,222.3,1.034,1300547.6,1300547.6,469,0,0,0,L,1122011218,1,125.62,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373433,491863.00
05/20/2019 13:30,2,8.039,ACTIVE,221.64,369.40,60.012,1558373405,"201051344000569","174011545737251",28.92,30.30,0,334.84,423.20,235.6,225.4,1.083,1316909.1,1316909.1,472,0,0,0,L,1122011218,1,125.17,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373434,491864.00
05/20/2019 13:30,2,8.129,ACTIVE,221.64,376.01,59.996,1558373405,"179051228000119","174011545737251",28.84,34.00,0,338.44,424.71,237.2,227.1,1.109,103607.5,103607.5,473,0,0,0,L,46974696,1,125.40,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558373435,491865.00
05/20/2019 13:45,2,8.225,ACTIVE,222.32,369.10,60.038,1558374304,"201051344000579","174011545737251",27.85,37.00,0,336.64,422.90,232.1,222.1,1.074,1317087.2,1317087.2,471,0,0,0,L,1122011218,1,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374305,491866.00
05/20/2019 13:45,2,8.568,ACTIVE,219.84,365.19,60.022,1558374304,"201051344001025","174011545737251",27.49,43.20,0,335.14,420.20,238.3,228.1,1.052,1300038.2,1300038.2,470,0,0,0,L,1122011218,1,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374306,491867.00
05/20/2019 13:45,2,8.314,ACTIVE,220.06,368.20,59.980,1558374304,"201051344001093","174011545737251",28.03,35.60,0,333.63,419.60,236.0,225.8,1.074,1283390.1,1283390.1,473,0,0,0,L,1122011218,1,126.30,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374307,491868.00
05/20/2019 13:45,2,8.125,ACTIVE,222.32,369.40,60.022,1558374304,"201051344000458","174011545737251",28.13,36.50,0,336.34,422.30,231.4,221.5,1.056,1299654.1,1299654.1,472,0,0,0,L,1122011218,1,125.85,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374308,491869.00
05/20/2019 13:45,2,8.391,ACTIVE,218.71,365.19,60.017,1558374304,"201051344000890","174011545737251",27.55,39.50,0,336.64,419.60,234.1,224.0,1.061,1298257.4,1298257.4,471,0,0,0,L,1122011218,1,125.62,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374309,491870.00
05/20/2019 13:45,2,8.299,ACTIVE,222.32,362.79,60.049,1558374304,"201051344000988","174011545737251",18.05,30.50,0,341.75,398.86,151.8,144.6,0.698,999252.4,999252.4,473,0,0,0,L,1122011218,1,125.62,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374310,491871.00
05/20/2019 13:45,2,8.373,ACTIVE,220.29,368.80,60.038,1558374304,"201051344000582","174011545737251",27.57,35.80,0,333.93,419.90,233.8,223.7,1.069,1276668.5,1276668.5,470,0,0,0,L,1122011218,1,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374311,491872.00
05/20/2019 13:45,2,8.244,ACTIVE,220.74,363.69,60.028,1558374304,"201051344000868","174011545737251",28.09,30.30,0,333.63,419.30,234.3,224.3,1.078,1285148.3,1285148.3,469,0,0,0,L,1122011218,1,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374312,491873.00
05/20/2019 13:45,2,8.166,ACTIVE,222.10,372.11,60.028,1558374304,"201051344000576","174011545737251",28.21,30.30,0,334.84,424.41,233.2,223.1,1.061,1302876.1,1302876.1,473,0,0,0,L,1122011218,1,125.85,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374313,491874.00
05/20/2019 13:45,2,8.240,ACTIVE,222.32,369.70,60.033,1558374304,"201051344001158","174011545737251",27.51,35.60,0,335.14,422.00,229.7,219.7,1.043,1279639.2,1279639.2,471,0,0,0,L,1122011218,1,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374314,491875.00
05/20/2019 13:45,2,8.434,ACTIVE,219.84,366.40,60.028,1558374304,"201051344000917","174011545737251",27.69,37.30,0,333.63,419.60,236.3,226.2,1.114,1293211.0,1293211.0,473,0,0,0,L,1122011218,1,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374315,491876.00
05/20/2019 13:45,2,8.242,ACTIVE,218.93,357.98,60.006,1558374304,"201051344000417","174011545737251",18.11,38.40,0,336.64,394.65,151.2,144.0,0.703,1034063.3,1034063.3,471,0,0,0,L,1122011218,1,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374316,491877.00
05/20/2019 13:45,2,8.320,ACTIVE,218.48,366.70,60.038,1558374304,"201051344000685","174011545737251",28.01,35.60,0,336.94,419.00,235.9,225.8,1.118,1299652.2,1299652.2,473,0,0,0,L,1122011218,1,126.07,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374317,491878.00
05/20/2019 13:45,2,8.422,ACTIVE,220.52,368.80,60.028,1558374304,"201051344000651","174011545737251",27.73,38.20,0,334.84,418.70,236.2,226.1,1.056,1292887.5,1292887.5,471,0,0,0,L,1122011218,1,126.75,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374318,491879.00
05/20/2019 13:45,2,8.359,ACTIVE,220.06,366.40,60.022,1558374304,"201051344000594","174011545737251",27.33,45.50,0,334.84,419.00,231.3,221.3,1.025,1304740.6,1304740.6,471,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374319,491880.00
05/20/2019 13:45,2,8.270,ACTIVE,222.55,369.70,60.043,1558374304,"201051344000469","174011545737251",27.95,29.80,0,335.44,424.11,234.0,223.9,1.083,1284843.9,1284843.9,472,0,0,0,L,1122011218,1,125.40,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374319,491881.00
05/20/2019 13:45,2,8.576,ACTIVE,220.29,368.80,60.017,1558374304,"201051344000585","174011545737251",27.49,37.50,0,334.54,419.00,238.7,228.4,1.114,1306555.1,1306555.1,471,0,0,0,L,1122011218,1,125.85,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374320,491882.00
05/20/2019 13:45,2,8.246,ACTIVE,222.55,372.41,60.017,1558374304,"201051344000853","174011545737251",28.19,32.80,0,342.35,423.81,235.3,225.2,1.069,1308136.4,1308136.4,472,0,0,0,L,1122011218,1,126.30,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374321,491883.00
05/20/2019 13:45,2,8.502,ACTIVE,218.71,366.70,59.996,1558374304,"201051344001145","174011545737251",27.65,33.50,0,336.94,421.10,238.2,227.9,1.087,1307889.2,1307889.2,471,0,0,0,L,1122011218,1,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374322,491884.00
05/20/2019 13:45,2,8.387,ACTIVE,219.61,367.90,60.012,1558374304,"201051344000438","174011545737251",27.81,39.30,0,335.14,419.60,236.1,225.9,1.074,1301167.4,1301167.4,470,0,0,0,L,1122011218,1,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374323,491885.00
05/20/2019 13:45,2,8.428,ACTIVE,219.84,368.80,60.022,1558374304,"201051344001135","174011545737251",27.57,39.50,0,333.63,419.60,235.3,225.2,1.056,1288024.7,1288024.7,469,0,0,0,L,1122011218,1,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374324,491886.00
05/20/2019 13:45,2,8.154,ACTIVE,222.10,370.60,60.028,1558374304,"201051344000983","174011545737251",28.27,32.20,0,335.44,422.60,233.3,223.3,1.078,1306073.6,1306073.6,471,0,0,0,L,1122011218,1,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374325,491887.00
05/20/2019 13:45,2,8.398,ACTIVE,220.06,365.80,60.033,1558374304,"201051344001203","174011545737251",28.05,41.80,0,335.14,419.90,238.5,228.3,1.105,1295796.8,1295796.8,470,0,0,0,L,1122011218,1,126.53,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374326,491888.00
05/20/2019 13:45,2,8.352,ACTIVE,218.26,364.29,60.028,1558374304,"201051344001230","174011545737251",28.07,36.50,0,330.63,418.09,237.4,227.2,1.109,1291627.1,1291627.1,473,0,0,0,L,1122011218,1,125.62,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374327,491889.00
05/20/2019 13:45,2,8.447,ACTIVE,218.71,367.30,60.028,1558374304,"201051344000646","174011545737251",27.51,40.00,0,335.74,421.70,235.2,225.1,1.100,1285379.1,1285379.1,471,0,0,0,L,1122011218,1,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374328,491890.00
05/20/2019 13:45,2,8.145,ACTIVE,220.74,368.80,60.028,1558374304,"201051344000867","174011545737251",28.15,37.80,0,333.93,418.09,232.0,222.0,1.025,1283225.4,1283225.4,469,0,0,0,L,1122011218,1,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374329,491891.00
05/20/2019 13:45,2,8.375,ACTIVE,220.74,369.40,60.022,1558374304,"201051344000633","174011545737251",27.15,39.30,0,333.33,418.09,230.3,220.4,1.065,1280569.9,1280569.9,471,0,0,0,L,1122011218,1,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374330,491892.00
05/20/2019 13:45,2,8.357,ACTIVE,218.71,365.49,60.022,1558374304,"201051344000955","174011545737251",27.85,39.80,0,336.34,418.70,235.5,225.4,1.092,1305669.2,1305669.2,470,0,0,0,L,1122011218,1,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374331,491893.00
05/20/2019 13:45,2,8.125,ACTIVE,221.42,367.00,60.054,1558374304,"201051344000648","174011545737251",27.87,32.80,0,334.84,419.00,229.3,219.4,1.052,1295508.9,1295508.9,472,0,0,0,L,1122011218,1,124.94,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374332,491894.00
05/20/2019 13:45,2,8.229,ACTIVE,221.64,368.50,60.022,1558374304,"201051344000645","174011545737251",27.97,31.80,0,335.44,422.30,233.1,223.1,1.039,1300603.5,1300603.5,470,0,0,0,L,1122011218,1,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374333,491895.00
05/20/2019 13:45,2,8.291,ACTIVE,222.10,370.30,60.022,1558374304,"201051344000569","174011545737251",28.07,30.30,0,334.84,422.90,235.6,225.5,1.078,1316965.5,1316965.5,473,0,0,0,L,1122011218,1,125.17,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374334,491896.00
05/20/2019 13:45,2,8.152,ACTIVE,221.87,376.62,60.017,1558374304,"179051228000119","174011545737251",28.80,34.50,0,339.95,425.01,237.8,227.6,1.096,103664.4,103664.4,474,0,0,0,L,46974696,1,125.62,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558374334,491897.00
05/20/2019 14:00,2,8.676,ACTIVE,223.00,372.71,60.028,1558375204,"201051344000579","174011545737251",27.63,39.30,0,342.35,425.61,242.8,232.4,1.136,1317143.0,1317143.0,472,0,0,0,L,1122011218,1,126.07,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375205,491898.00
05/20/2019 14:00,2,9.057,ACTIVE,220.52,368.50,60.017,1558375204,"201051344001025","174011545737251",27.19,43.80,0,334.84,421.70,249.5,238.9,1.105,1300095.6,1300095.6,471,0,0,0,L,1122011218,1,126.07,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375206,491899.00
05/20/2019 14:00,2,8.682,ACTIVE,220.97,369.10,59.980,1558375204,"201051344001093","174011545737251",28.01,37.00,0,333.63,420.80,246.2,235.7,1.118,1283446.9,1283446.9,474,0,0,0,L,1122011218,1,126.75,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375207,491900.00
05/20/2019 14:00,2,8.516,ACTIVE,222.77,372.11,60.012,1558375204,"201051344000458","174011545737251",27.93,38.20,0,337.54,425.01,240.6,230.3,1.096,1299709.6,1299709.6,473,0,0,0,L,1122011218,1,126.30,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375208,491901.00
05/20/2019 14:00,2,8.865,ACTIVE,219.16,364.29,60.028,1558375204,"201051344000890","174011545737251",27.12,38.80,0,336.64,422.00,243.2,232.8,1.074,1298314.0,1298314.0,472,0,0,0,L,1122011218,1,126.07,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375209,491902.00
05/20/2019 14:00,2,8.680,ACTIVE,222.77,363.09,60.022,1558375204,"201051344000988","174011545737251",17.93,32.60,0,342.05,400.66,157.6,150.1,0.725,999288.5,999288.5,474,0,0,0,L,1122011218,1,125.85,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375210,491903.00
05/20/2019 14:00,2,8.805,ACTIVE,220.74,371.51,60.022,1558375204,"201051344000582","174011545737251",27.25,37.80,0,333.93,421.10,243.0,232.6,1.109,1276724.9,1276724.9,471,0,0,0,L,1122011218,1,126.30,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375211,491904.00
05/20/2019 14:00,2,8.627,ACTIVE,220.97,368.50,60.006,1558375204,"201051344000868","174011545737251",28.01,31.30,0,334.24,420.80,244.6,234.2,1.074,1285204.5,1285204.5,470,0,0,0,L,1122011218,1,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375212,491905.00
05/20/2019 14:00,2,8.596,ACTIVE,222.55,373.91,60.017,1558375204,"201051344000576","174011545737251",27.89,32.00,0,338.14,426.81,242.6,232.2,1.083,1302932.0,1302932.0,474,0,0,0,L,1122011218,1,126.07,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375213,491906.00
05/20/2019 14:00,2,8.553,ACTIVE,223.00,372.11,60.017,1558375204,"201051344001158","174011545737251",27.53,36.80,0,339.65,424.71,238.4,228.1,1.087,1279694.2,1279694.2,472,0,0,0,L,1122011218,1,125.85,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375213,491907.00
05/20/2019 14:00,2,8.717,ACTIVE,220.52,370.00,60.022,1558375204,"201051344000917","174011545737251",27.83,38.60,0,333.63,420.50,245.4,234.9,1.167,1293268.1,1293268.1,474,0,0,0,L,1122011218,1,126.07,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375214,491908.00
05/20/2019 14:00,2,8.572,ACTIVE,219.39,358.58,60.006,1558375204,"201051344000417","174011545737251",18.05,36.80,0,337.54,396.15,156.8,149.4,0.725,1034099.8,1034099.8,472,0,0,0,L,1122011218,1,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375215,491909.00
05/20/2019 14:00,2,8.752,ACTIVE,218.93,368.80,59.990,1558375204,"201051344000685","174011545737251",27.59,36.00,0,336.34,421.40,244.4,233.9,1.149,1299709.3,1299709.3,474,0,0,0,L,1122011218,1,126.30,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375216,491910.00
05/20/2019 14:00,2,8.836,ACTIVE,220.97,369.10,60.049,1558375204,"201051344000651","174011545737251",27.35,39.00,0,334.24,421.10,244.8,234.3,1.096,1292944.6,1292944.6,472,0,0,0,L,1122011218,1,126.98,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375217,491911.00
05/20/2019 14:00,2,8.471,ACTIVE,220.29,367.00,60.017,1558375204,"201051344000594","174011545737251",28.07,46.20,0,333.63,420.50,240.6,230.3,1.105,1304796.4,1304796.4,472,0,0,0,L,1122011218,1,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375218,491912.00
05/20/2019 14:00,2,8.615,ACTIVE,223.00,372.11,60.017,1558375204,"201051344000469","174011545737251",27.85,31.50,0,337.54,426.21,242.9,232.6,1.127,1284900.0,1284900.0,473,0,0,0,L,1122011218,1,125.62,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375219,491913.00
05/20/2019 14:00,2,8.955,ACTIVE,220.97,369.10,60.017,1558375204,"201051344000585","174011545737251",27.25,37.30,0,333.93,420.80,247.1,236.6,1.149,1306612.6,1306612.6,472,0,0,0,L,1122011218,1,126.07,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375220,491914.00
05/20/2019 14:00,2,8.594,ACTIVE,223.23,370.60,60.017,1558375204,"201051344000853","174011545737251",28.05,35.60,0,341.15,425.31,244.1,233.6,1.096,1308192.9,1308192.9,473,0,0,0,L,1122011218,1,126.53,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375221,491915.00
05/20/2019 14:00,2,8.729,ACTIVE,219.16,365.19,60.028,1558375204,"201051344001145","174011545737251",27.77,34.50,0,335.44,423.20,245.4,234.9,1.114,1307946.8,1307946.8,472,0,0,0,L,1122011218,1,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375222,491916.00
05/20/2019 14:00,2,8.645,ACTIVE,220.06,367.30,60.028,1558375204,"201051344000438","174011545737251",27.71,40.20,0,334.54,421.10,242.5,232.1,1.114,1301224.5,1301224.5,471,0,0,0,L,1122011218,1,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375223,491917.00
05/20/2019 14:00,2,8.770,ACTIVE,220.29,367.30,60.017,1558375204,"201051344001135","174011545737251",27.31,40.80,0,332.43,420.80,242.6,232.2,1.083,1288081.4,1288081.4,470,0,0,0,L,1122011218,1,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375224,491918.00
05/20/2019 14:00,2,8.439,ACTIVE,222.77,370.00,60.017,1558375204,"201051344000983","174011545737251",28.27,33.50,0,334.54,426.51,241.6,231.3,1.105,1306129.5,1306129.5,472,0,0,0,L,1122011218,1,126.07,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375225,491919.00
05/20/2019 14:00,2,8.850,ACTIVE,220.74,368.20,60.028,1558375204,"201051344001203","174011545737251",27.43,42.50,0,335.14,420.20,245.6,235.2,1.136,1295854.1,1295854.1,471,0,0,0,L,1122011218,1,126.98,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375226,491920.00
05/20/2019 14:00,2,8.658,ACTIVE,218.93,364.89,60.017,1558375204,"201051344001230","174011545737251",27.79,37.50,0,335.74,422.30,243.6,233.1,1.136,1291684.2,1291684.2,474,0,0,0,L,1122011218,1,125.85,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375227,491921.00
05/20/2019 14:00,2,8.650,ACTIVE,219.16,366.10,60.022,1558375204,"201051344000646","174011545737251",27.59,39.80,0,335.14,422.30,241.7,231.3,1.136,1285435.9,1285435.9,472,0,0,0,L,1122011218,1,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375228,491922.00
05/20/2019 14:00,2,8.639,ACTIVE,221.42,369.70,60.017,1558375204,"201051344000867","174011545737251",27.45,39.50,0,331.83,419.30,240.1,229.9,1.069,1283281.2,1283281.2,470,0,0,0,L,1122011218,1,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375229,491923.00
05/20/2019 14:00,2,8.648,ACTIVE,221.42,370.30,60.033,1558375204,"201051344000633","174011545737251",27.17,40.20,0,333.93,419.90,237.8,227.6,1.109,1280625.4,1280625.4,472,0,0,0,L,1122011218,1,125.62,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375230,491924.00
05/20/2019 14:00,2,8.740,ACTIVE,219.39,368.20,60.028,1558375204,"201051344000955","174011545737251",27.19,40.60,0,336.64,422.30,240.6,230.3,1.123,1305726.0,1305726.0,471,0,0,0,L,1122011218,1,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375231,491925.00
05/20/2019 14:00,2,8.357,ACTIVE,222.10,370.00,60.028,1558375204,"201051344000648","174011545737251",28.01,33.50,0,335.44,425.01,237.3,227.1,1.083,1295564.1,1295564.1,473,0,0,0,L,1122011218,1,125.40,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375232,491926.00
05/20/2019 14:00,2,8.453,ACTIVE,222.32,371.51,60.033,1558375204,"201051344000645","174011545737251",28.17,32.80,0,338.14,425.01,241.0,230.7,1.074,1300659.5,1300659.5,471,0,0,0,L,1122011218,1,126.07,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375233,491927.00
05/20/2019 14:00,2,8.523,ACTIVE,222.77,373.01,60.065,1558375204,"201051344000569","174011545737251",28.35,32.40,0,335.14,427.11,244.7,234.2,1.114,1317022.1,1317022.1,474,0,0,0,L,1122011218,1,125.62,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375234,491928.00
05/20/2019 14:00,2,8.635,ACTIVE,222.55,378.12,60.028,1558375204,"179051228000119","174011545737251",28.21,36.00,0,339.04,426.21,246.7,236.1,1.162,103721.5,103721.5,475,0,0,0,L,46974696,1,126.07,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558375234,491929.00
05/20/2019 14:15,2,4.521,ACTIVE,218.71,355.88,60.006,1558376105,"201051344000579","174011545737251",28.96,35.20,0,319.81,425.01,132.6,126.1,0.623,1317185.9,1317185.9,473,0,0,0,L,1122011218,1,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376106,491930.00
05/20/2019 14:15,2,4.635,ACTIVE,216.90,353.17,60.006,1558376105,"201051344001025","174011545737251",29.02,40.20,0,318.61,420.80,136.2,129.6,0.614,1300139.7,1300139.7,472,0,0,0,L,1122011218,1,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376107,491931.00
05/20/2019 14:15,2,4.543,ACTIVE,216.90,354.97,60.012,1558376105,"201051344001093","174011545737251",29.06,33.80,0,319.21,419.90,133.7,127.1,0.623,1283490.3,1283490.3,475,0,0,0,L,1122011218,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376108,491932.00
05/20/2019 14:15,2,4.463,ACTIVE,218.71,354.97,59.985,1558376105,"201051344000458","174011545737251",29.30,32.80,0,318.00,424.41,132.5,125.9,0.623,1299752.4,1299752.4,474,0,0,0,L,1122011218,1,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376109,491933.00
05/20/2019 14:15,2,4.617,ACTIVE,216.00,353.17,59.980,1558376105,"201051344000890","174011545737251",28.61,37.80,0,318.30,421.40,133.8,127.2,0.610,1298357.0,1298357.0,473,0,0,0,L,1122011218,1,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376110,491934.00
05/20/2019 14:15,2,4.582,ACTIVE,218.71,351.97,60.017,1558376105,"201051344000988","174011545737251",18.83,28.80,0,316.50,400.36,87.4,82.4,0.411,999316.5,999316.5,475,0,0,0,L,1122011218,1,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376111,491935.00
05/20/2019 14:15,2,4.545,ACTIVE,217.13,353.77,60.001,1558376105,"201051344000582","174011545737251",28.59,34.30,0,319.51,420.80,131.6,125.1,0.614,1276767.8,1276767.8,472,0,0,0,L,1122011218,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376111,491936.00
05/20/2019 14:15,2,4.482,ACTIVE,217.80,353.77,60.012,1558376105,"201051344000868","174011545737251",29.34,27.80,0,318.30,420.50,133.1,126.6,0.605,1285248.0,1285248.0,471,0,0,0,L,1122011218,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376112,491937.00
05/20/2019 14:15,2,4.350,ACTIVE,218.71,355.58,60.038,1558376105,"201051344000576","174011545737251",29.58,28.50,0,318.00,426.21,130.3,123.8,0.605,1302974.9,1302974.9,475,0,0,0,L,1122011218,1,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376113,491938.00
05/20/2019 14:15,2,4.385,ACTIVE,218.71,354.07,60.022,1558376105,"201051344001158","174011545737251",29.04,32.60,0,320.41,424.41,128.9,122.5,0.605,1279736.6,1279736.6,473,0,0,0,L,1122011218,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376114,491939.00
05/20/2019 14:15,2,4.475,ACTIVE,216.90,353.17,60.001,1558376105,"201051344000917","174011545737251",28.75,35.00,0,319.51,419.90,130.3,123.8,0.610,1293311.3,1293311.3,475,0,0,0,L,1122011218,1,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376115,491940.00
05/20/2019 14:15,2,4.463,ACTIVE,216.22,348.36,60.028,1558376105,"201051344000417","174011545737251",18.59,35.20,0,316.80,395.85,84.0,79.2,0.393,1034127.3,1034127.3,473,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376116,491941.00
05/20/2019 14:15,2,4.455,ACTIVE,216.00,352.57,60.022,1558376105,"201051344000685","174011545737251",28.73,34.50,0,317.70,420.80,129.6,123.1,0.628,1299752.0,1299752.0,475,0,0,0,L,1122011218,1,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376117,491942.00
05/20/2019 14:15,2,4.506,ACTIVE,217.35,354.67,60.017,1558376105,"201051344000651","174011545737251",28.78,35.60,0,318.30,419.90,131.3,124.8,0.605,1292987.7,1292987.7,473,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376118,491943.00
05/20/2019 14:15,2,4.414,ACTIVE,217.13,353.47,60.022,1558376105,"201051344000594","174011545737251",28.82,43.00,0,319.81,419.90,128.8,122.4,0.601,1304838.9,1304838.9,473,0,0,0,L,1122011218,1,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376119,491944.00
05/20/2019 14:15,2,4.275,ACTIVE,218.71,356.18,60.017,1558376105,"201051344000469","174011545737251",29.98,26.80,0,316.80,425.91,129.7,123.2,0.623,1284943.1,1284943.1,474,0,0,0,L,1122011218,1,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376120,491945.00
05/20/2019 14:15,2,4.543,ACTIVE,217.13,354.07,59.996,1558376105,"201051344000585","174011545737251",28.96,35.00,0,317.10,419.90,133.3,126.7,0.628,1306656.4,1306656.4,473,0,0,0,L,1122011218,1,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376121,491946.00
05/20/2019 14:15,2,4.391,ACTIVE,219.16,356.18,60.017,1558376105,"201051344000853","174011545737251",29.38,31.50,0,321.31,424.71,130.7,124.2,0.610,1308236.1,1308236.1,474,0,0,0,L,1122011218,1,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376122,491947.00
05/20/2019 14:15,2,4.420,ACTIVE,216.22,352.57,60.028,1558376105,"201051344001145","174011545737251",28.94,32.20,0,319.51,422.00,129.7,123.2,0.610,1307989.8,1307989.8,473,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376123,491948.00
05/20/2019 14:15,2,4.479,ACTIVE,216.67,352.57,60.043,1558376105,"201051344000438","174011545737251",28.53,37.80,0,319.81,420.50,129.3,122.9,0.601,1301267.0,1301267.0,472,0,0,0,L,1122011218,1,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376124,491949.00
05/20/2019 14:15,2,4.490,ACTIVE,216.67,351.67,60.017,1558376105,"201051344001135","174011545737251",28.77,38.80,0,319.21,419.30,130.9,124.4,0.583,1288124.2,1288124.2,471,0,0,0,L,1122011218,1,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376125,491950.00
05/20/2019 14:15,2,4.307,ACTIVE,218.71,355.28,60.033,1558376105,"201051344000983","174011545737251",29.64,30.00,0,319.21,426.21,129.2,122.8,0.605,1306172.3,1306172.3,473,0,0,0,L,1122011218,1,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376126,491951.00
05/20/2019 14:15,2,4.447,ACTIVE,216.90,352.57,60.017,1558376105,"201051344001203","174011545737251",29.02,38.80,0,317.10,419.60,130.7,124.2,0.619,1295897.5,1295897.5,472,0,0,0,L,1122011218,1,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376126,491952.00
05/20/2019 14:15,2,4.350,ACTIVE,215.77,351.37,60.012,1558376105,"201051344001230","174011545737251",28.90,35.00,0,317.10,417.79,127.3,121.0,0.605,1291727.0,1291727.0,475,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376127,491953.00
05/20/2019 14:15,2,4.365,ACTIVE,216.00,352.87,60.017,1558376105,"201051344000646","174011545737251",28.59,36.00,0,318.30,421.40,126.4,120.1,0.597,1285478.4,1285478.4,473,0,0,0,L,1122011218,1,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376128,491954.00
05/20/2019 14:15,2,4.139,ACTIVE,218.03,353.77,60.022,1558376105,"201051344000867","174011545737251",29.74,34.50,0,319.21,418.39,124.6,118.4,0.570,1283323.7,1283323.7,471,0,0,0,L,1122011218,1,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376129,491955.00
05/20/2019 14:15,2,4.201,ACTIVE,218.03,355.28,60.012,1558376105,"201051344000633","174011545737251",28.78,35.80,0,318.91,419.00,122.5,116.3,0.583,1280667.4,1280667.4,473,0,0,0,L,1122011218,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376130,491956.00
05/20/2019 14:15,2,4.193,ACTIVE,216.00,351.97,60.028,1558376105,"201051344000955","174011545737251",29.00,37.30,0,316.50,421.10,123.1,116.9,0.597,1305768.1,1305768.1,472,0,0,0,L,1122011218,1,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376131,491957.00
05/20/2019 14:15,2,4.010,ACTIVE,218.26,353.17,60.017,1558376105,"201051344000648","174011545737251",29.22,29.00,0,319.21,424.11,118.7,112.7,0.552,1295605.9,1295605.9,474,0,0,0,L,1122011218,1,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376132,491958.00
05/20/2019 14:15,2,4.023,ACTIVE,218.48,353.47,60.038,1558376105,"201051344000645","174011545737251",29.12,28.80,0,317.70,425.01,118.7,112.6,0.539,1300702.0,1300702.0,472,0,0,0,L,1122011218,1,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376133,491959.00
05/20/2019 14:15,2,3.939,ACTIVE,218.26,353.47,60.017,1558376105,"201051344000569","174011545737251",29.78,28.50,0,317.40,425.91,118.8,112.8,0.557,1317064.9,1317064.9,475,0,0,0,L,1122011218,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376134,491960.00
05/20/2019 14:15,2,3.973,ACTIVE,218.26,359.48,60.022,1558376105,"179051228000119","174011545737251",29.92,32.40,0,321.91,426.51,120.4,114.3,0.575,103764.7,103764.7,476,0,0,0,L,46974696,1,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558376135,491961.00
05/20/2019 14:30,2,7.773,ACTIVE,222.10,368.50,60.012,1558377004,"201051344000579","174011545737251",28.35,35.00,0,337.24,424.41,222.9,213.2,1.039,1317235.4,1317235.4,474,0,0,0,L,1122011218,1,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377005,491962.00
05/20/2019 14:30,2,8.092,ACTIVE,220.06,367.30,60.012,1558377004,"201051344001025","174011545737251",28.23,40.40,0,333.93,422.60,231.2,221.3,1.052,1300191.0,1300191.0,473,0,0,0,L,1122011218,1,125.85,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377007,491963.00
05/20/2019 14:30,2,7.863,ACTIVE,220.06,368.80,60.017,1558377004,"201051344001093","174011545737251",28.57,33.30,0,334.24,421.10,227.6,217.7,1.039,1283540.9,1283540.9,476,0,0,0,L,1122011218,1,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377008,491964.00
05/20/2019 14:30,2,7.705,ACTIVE,222.10,368.50,60.049,1558377004,"201051344000458","174011545737251",28.57,33.00,0,336.34,422.60,222.8,213.1,1.016,1299801.9,1299801.9,475,0,0,0,L,1122011218,1,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377008,491965.00
05/20/2019 14:30,2,8.031,ACTIVE,218.93,365.49,59.985,1558377004,"201051344000890","174011545737251",27.85,36.50,0,332.13,422.30,226.5,216.7,1.034,1298407.3,1298407.3,474,0,0,0,L,1122011218,1,125.85,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377009,491966.00
05/20/2019 14:30,2,7.904,ACTIVE,222.10,361.89,60.012,1558377004,"201051344000988","174011545737251",18.35,27.80,0,318.00,399.46,146.9,139.9,0.672,999349.1,999349.1,476,0,0,0,L,1122011218,1,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377010,491967.00
05/20/2019 14:30,2,7.959,ACTIVE,220.06,367.00,60.017,1558377004,"201051344000582","174011545737251",28.01,33.50,0,333.33,421.40,225.7,215.9,1.047,1276817.9,1276817.9,473,0,0,0,L,1122011218,1,126.07,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377011,491968.00
05/20/2019 14:30,2,7.850,ACTIVE,220.52,369.40,60.022,1558377004,"201051344000868","174011545737251",28.49,28.50,0,333.63,420.50,226.6,216.7,1.039,1285298.5,1285298.5,472,0,0,0,L,1122011218,1,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377012,491969.00
05/20/2019 14:30,2,7.512,ACTIVE,221.87,367.60,60.028,1558377004,"201051344000576","174011545737251",29.28,28.80,0,336.94,425.01,222.8,213.1,1.025,1303024.7,1303024.7,476,0,0,0,L,1122011218,1,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377013,491970.00
05/20/2019 14:30,2,7.859,ACTIVE,222.32,367.90,60.012,1558377004,"201051344001158","174011545737251",27.79,32.00,0,336.64,421.70,221.2,211.6,1.003,1279786.0,1279786.0,474,0,0,0,L,1122011218,1,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377014,491971.00
05/20/2019 14:30,2,7.975,ACTIVE,220.06,368.80,60.017,1558377004,"201051344000917","174011545737251",28.25,34.50,0,333.63,419.90,227.9,218.1,1.061,1293362.0,1293362.0,476,0,0,0,L,1122011218,1,125.85,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377015,491972.00
05/20/2019 14:30,2,7.816,ACTIVE,219.16,358.58,60.017,1558377004,"201051344000417","174011545737251",18.39,34.50,0,318.30,396.15,145.6,138.6,0.667,1034159.6,1034159.6,474,0,0,0,L,1122011218,1,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377016,491973.00
05/20/2019 14:30,2,7.982,ACTIVE,218.48,367.00,60.038,1558377004,"201051344000685","174011545737251",27.97,34.00,0,332.13,421.10,226.0,216.2,1.074,1299802.3,1299802.3,476,0,0,0,L,1122011218,1,126.07,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377017,491974.00
05/20/2019 14:30,2,8.098,ACTIVE,220.52,367.00,60.022,1558377004,"201051344000651","174011545737251",27.89,34.80,0,334.24,419.90,228.7,218.8,1.030,1293038.7,1293038.7,474,0,0,0,L,1122011218,1,126.75,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377018,491975.00
05/20/2019 14:30,2,7.840,ACTIVE,220.06,366.40,60.022,1558377004,"201051344000594","174011545737251",28.15,43.00,0,333.03,420.80,223.3,213.7,1.008,1304888.7,1304888.7,474,0,0,0,L,1122011218,1,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377019,491976.00
