ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 14:30,2,7.775,ACTIVE,222.32,368.80,60.012,1558377004,"201051344000469","174011545737251",28.77,26.50,0,335.14,424.11,226.6,216.7,1.039,1284993.6,1284993.6,475,0,0,0,L,1122011218,1,125.40,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377020,491977.00
05/20/2019 14:30,2,8.098,ACTIVE,220.52,367.30,60.012,1558377004,"201051344000585","174011545737251",28.33,33.80,0,334.24,420.50,232.4,222.4,1.074,1306708.2,1306708.2,474,0,0,0,L,1122011218,1,125.85,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377021,491978.00
05/20/2019 14:30,2,7.809,ACTIVE,222.55,369.10,59.990,1558377004,"201051344000853","174011545737251",28.73,31.00,0,338.14,426.51,227.2,217.4,1.034,1308286.8,1308286.8,475,0,0,0,L,1122011218,1,126.30,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377021,491979.00
05/20/2019 14:30,2,7.957,ACTIVE,218.71,365.49,60.006,1558377004,"201051344001145","174011545737251",28.39,32.40,0,334.54,422.30,228.8,218.9,1.043,1308040.7,1308040.7,474,0,0,0,L,1122011218,1,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377022,491980.00
05/20/2019 14:30,2,7.953,ACTIVE,219.61,365.19,60.006,1558377004,"201051344000438","174011545737251",28.11,37.30,0,334.54,420.50,226.3,216.5,1.030,1301317.4,1301317.4,473,0,0,0,L,1122011218,1,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377023,491981.00
05/20/2019 14:30,2,8.039,ACTIVE,219.84,366.40,60.012,1558377004,"201051344001135","174011545737251",27.99,38.40,0,330.63,420.80,227.8,218.0,1.047,1288175.1,1288175.1,472,0,0,0,L,1122011218,1,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377024,491982.00
05/20/2019 14:30,2,7.709,ACTIVE,222.10,368.80,59.985,1558377004,"201051344000983","174011545737251",28.86,30.00,0,334.84,422.30,225.3,215.5,1.021,1306222.7,1306222.7,474,0,0,0,L,1122011218,1,125.85,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377025,491983.00
05/20/2019 14:30,2,8.020,ACTIVE,220.29,365.49,60.006,1558377004,"201051344001203","174011545737251",28.41,38.40,0,335.14,420.50,230.6,220.7,1.061,1295949.1,1295949.1,473,0,0,0,L,1122011218,1,126.53,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377026,491984.00
05/20/2019 14:30,2,7.898,ACTIVE,218.48,365.19,60.006,1558377004,"201051344001230","174011545737251",28.51,34.00,0,333.03,420.80,228.0,218.1,1.052,1291777.9,1291777.9,476,0,0,0,L,1122011218,1,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377027,491985.00
05/20/2019 14:30,2,8.004,ACTIVE,218.93,367.00,60.006,1558377004,"201051344000646","174011545737251",27.99,36.50,0,333.03,422.00,226.9,217.1,1.052,1285529.1,1285529.1,474,0,0,0,L,1122011218,1,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377028,491986.00
05/20/2019 14:30,2,7.889,ACTIVE,220.97,367.60,60.012,1558377004,"201051344000867","174011545737251",28.03,34.50,0,330.93,419.00,223.9,214.2,0.994,1283374.0,1283374.0,472,0,0,0,L,1122011218,1,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377029,491987.00
05/20/2019 14:30,2,7.842,ACTIVE,220.74,366.10,60.006,1558377004,"201051344000633","174011545737251",28.03,36.30,0,333.93,418.39,222.4,212.8,1.030,1280717.3,1280717.3,474,0,0,0,L,1122011218,1,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377030,491988.00
05/20/2019 14:30,2,8.000,ACTIVE,218.93,365.49,60.043,1558377004,"201051344000955","174011545737251",27.85,36.30,0,333.03,421.70,225.5,215.7,1.056,1305818.5,1305818.5,473,0,0,0,L,1122011218,1,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377031,491989.00
05/20/2019 14:30,2,7.707,ACTIVE,221.42,367.00,60.006,1558377004,"201051344000648","174011545737251",28.27,29.80,0,335.44,420.20,220.6,211.0,1.008,1295655.5,1295655.5,475,0,0,0,L,1122011218,1,125.17,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377032,491990.00
05/20/2019 14:30,2,7.738,ACTIVE,221.87,368.50,60.033,1558377004,"201051344000645","174011545737251",28.69,29.80,0,336.04,419.90,224.8,215.1,0.999,1300752.5,1300752.5,473,0,0,0,L,1122011218,1,125.85,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377033,491991.00
05/20/2019 14:30,2,7.742,ACTIVE,221.87,368.20,60.001,1558377004,"201051344000569","174011545737251",28.88,28.80,0,334.54,423.81,226.4,216.6,1.039,1317115.8,1317115.8,476,0,0,0,L,1122011218,1,125.17,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377033,491992.00
05/20/2019 14:30,2,7.873,ACTIVE,221.87,375.11,60.001,1558377004,"179051228000119","174011545737251",28.61,33.00,0,337.84,424.71,228.0,218.2,1.074,103816.0,103816.0,477,0,0,0,L,46974696,1,125.85,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377035,491993.00
05/20/2019 14:45,2,7.479,ACTIVE,221.64,367.00,59.996,1558377904,"201051344000579","174011545737251",28.49,33.80,0,337.24,419.60,215.8,206.3,1.008,1317288.2,1317288.2,475,0,0,0,L,1122011218,1,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377905,491994.00
05/20/2019 14:45,2,7.871,ACTIVE,220.06,364.29,60.012,1558377904,"201051344001025","174011545737251",28.01,38.80,0,335.14,418.39,223.2,213.6,0.999,1300245.7,1300245.7,474,0,0,0,L,1122011218,1,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377906,491995.00
05/20/2019 14:45,2,7.627,ACTIVE,220.29,367.30,59.985,1558377904,"201051344001093","174011545737251",28.45,32.40,0,334.24,416.89,219.7,210.1,0.986,1283594.8,1283594.8,477,0,0,0,L,1122011218,1,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377907,491996.00
05/20/2019 14:45,2,7.482,ACTIVE,221.42,368.20,59.959,1558377904,"201051344000458","174011545737251",28.55,31.30,0,336.64,417.49,216.3,206.9,0.990,1299854.8,1299854.8,476,0,0,0,L,1122011218,1,125.85,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377908,491997.00
05/20/2019 14:45,2,7.795,ACTIVE,218.71,362.79,60.043,1558377904,"201051344000890","174011545737251",27.69,36.80,0,336.94,417.49,218.4,208.8,0.999,1298460.8,1298460.8,475,0,0,0,L,1122011218,1,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377909,491998.00
05/20/2019 14:45,2,7.514,ACTIVE,221.64,360.38,59.990,1558377904,"201051344000988","174011545737251",18.69,27.00,0,342.05,394.05,142.2,135.3,0.658,999383.8,999383.8,477,0,0,0,L,1122011218,1,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377910,491999.00
05/20/2019 14:45,2,7.646,ACTIVE,220.29,368.20,59.985,1558377904,"201051344000582","174011545737251",28.13,33.50,0,334.54,417.49,217.8,208.3,0.990,1276871.2,1276871.2,474,0,0,0,L,1122011218,1,125.85,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377911,492000.00
05/20/2019 14:45,2,7.566,ACTIVE,220.06,364.59,59.996,1558377904,"201051344000868","174011545737251",28.57,27.00,0,334.54,416.59,218.8,209.3,0.968,1285352.1,1285352.1,473,0,0,0,L,1122011218,1,124.94,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377912,492001.00
05/20/2019 14:45,2,7.379,ACTIVE,221.42,366.10,60.001,1558377904,"201051344000576","174011545737251",28.96,28.00,0,335.74,421.10,216.3,206.8,0.990,1303077.7,1303077.7,477,0,0,0,L,1122011218,1,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377913,492002.00
05/20/2019 14:45,2,7.537,ACTIVE,221.64,364.89,60.001,1558377904,"201051344001158","174011545737251",28.13,31.50,0,336.64,415.69,214.8,205.4,0.981,1279838.5,1279838.5,475,0,0,0,L,1122011218,1,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377913,492003.00
05/20/2019 14:45,2,7.695,ACTIVE,220.06,365.80,60.006,1558377904,"201051344000917","174011545737251",28.35,34.30,0,334.54,417.19,220.7,211.1,1.030,1293415.9,1293415.9,477,0,0,0,L,1122011218,1,125.62,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377914,492004.00
05/20/2019 14:45,2,7.691,ACTIVE,219.16,357.68,59.996,1558377904,"201051344000417","174011545737251",18.03,34.50,0,338.14,392.85,140.3,133.5,0.654,1034193.8,1034193.8,475,0,0,0,L,1122011218,1,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377915,492005.00
05/20/2019 14:45,2,7.711,ACTIVE,218.71,363.99,60.038,1558377904,"201051344000685","174011545737251",27.89,34.00,0,336.94,416.89,217.8,208.3,1.034,1299855.5,1299855.5,477,0,0,0,L,1122011218,1,125.85,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377916,492006.00
05/20/2019 14:45,2,7.725,ACTIVE,220.52,366.70,59.969,1558377904,"201051344000651","174011545737251",28.23,34.50,0,334.84,415.99,220.5,210.9,0.990,1293092.7,1293092.7,475,0,0,0,L,1122011218,1,126.30,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377917,492007.00
05/20/2019 14:45,2,7.609,ACTIVE,219.39,364.29,60.001,1558377904,"201051344000594","174011545737251",27.99,42.00,0,335.74,416.29,215.6,206.1,0.977,1304941.4,1304941.4,475,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377918,492008.00
05/20/2019 14:45,2,7.559,ACTIVE,221.64,367.60,60.006,1558377904,"201051344000469","174011545737251",28.53,26.30,0,335.44,420.80,218.3,208.8,1.012,1285047.3,1285047.3,476,0,0,0,L,1122011218,1,125.40,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377919,492009.00
05/20/2019 14:45,2,7.865,ACTIVE,220.29,367.90,59.969,1558377904,"201051344000585","174011545737251",28.13,34.00,0,333.93,416.59,224.0,214.3,1.047,1306763.2,1306763.2,475,0,0,0,L,1122011218,1,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377920,492010.00
05/20/2019 14:45,2,7.496,ACTIVE,221.87,369.10,60.001,1558377904,"201051344000853","174011545737251",28.86,30.80,0,342.35,421.10,219.0,209.5,0.999,1308340.5,1308340.5,476,0,0,0,L,1122011218,1,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377921,492011.00
05/20/2019 14:45,2,7.688,ACTIVE,218.93,364.59,59.990,1558377904,"201051344001145","174011545737251",28.35,31.80,0,336.04,417.79,220.8,211.1,1.008,1308094.6,1308094.6,475,0,0,0,L,1122011218,1,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377922,492012.00
05/20/2019 14:45,2,7.615,ACTIVE,219.84,366.10,59.996,1558377904,"201051344000438","174011545737251",28.21,37.30,0,335.14,416.59,217.4,207.9,0.981,1301370.5,1301370.5,474,0,0,0,L,1122011218,1,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377923,492013.00
05/20/2019 14:45,2,7.732,ACTIVE,219.84,366.10,60.006,1558377904,"201051344001135","174011545737251",27.93,36.80,0,330.93,417.49,218.7,209.2,0.972,1288228.7,1288228.7,473,0,0,0,L,1122011218,1,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377924,492014.00
05/20/2019 14:45,2,7.420,ACTIVE,221.64,367.00,60.006,1558377904,"201051344000983","174011545737251",28.88,29.00,0,335.74,417.79,217.1,207.6,0.999,1306275.9,1306275.9,475,0,0,0,L,1122011218,1,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377925,492015.00
05/20/2019 14:45,2,7.795,ACTIVE,220.29,361.89,59.996,1558377904,"201051344001203","174011545737251",28.15,37.80,0,334.54,416.89,222.1,212.5,1.003,1296003.6,1296003.6,474,0,0,0,L,1122011218,1,126.53,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377926,492016.00
05/20/2019 14:45,2,7.664,ACTIVE,218.71,362.79,60.001,1558377904,"201051344001230","174011545737251",28.31,34.00,0,336.34,416.89,219.5,210.0,1.016,1291831.6,1291831.6,477,0,0,0,L,1122011218,1,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377927,492017.00
05/20/2019 14:45,2,7.703,ACTIVE,218.71,365.49,60.006,1558377904,"201051344000646","174011545737251",27.95,36.30,0,336.04,417.19,218.0,208.5,0.999,1285582.5,1285582.5,475,0,0,0,L,1122011218,1,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377928,492018.00
05/20/2019 14:45,2,7.574,ACTIVE,220.29,362.79,60.022,1558377904,"201051344000867","174011545737251",28.17,34.80,0,333.63,415.09,215.8,206.3,0.941,1283427.0,1283427.0,473,0,0,0,L,1122011218,1,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377928,492019.00
05/20/2019 14:45,2,7.379,ACTIVE,220.29,365.49,60.028,1558377904,"201051344000633","174011545737251",28.65,35.40,0,333.33,415.39,213.9,204.6,0.968,1280769.8,1280769.8,475,0,0,0,L,1122011218,1,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377929,492020.00
05/20/2019 14:45,2,7.686,ACTIVE,219.16,363.69,60.001,1558377904,"201051344000955","174011545737251",27.83,36.30,0,336.94,417.19,216.4,207.0,1.016,1305871.4,1305871.4,474,0,0,0,L,1122011218,1,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377930,492021.00
05/20/2019 14:45,2,7.424,ACTIVE,220.97,367.60,60.006,1558377904,"201051344000648","174011545737251",28.35,29.80,0,335.44,415.69,213.1,203.8,0.968,1295707.7,1295707.7,476,0,0,0,L,1122011218,1,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377931,492022.00
05/20/2019 14:45,2,7.502,ACTIVE,221.19,364.59,59.996,1558377904,"201051344000645","174011545737251",28.53,29.00,0,336.34,415.39,216.4,207.0,0.963,1300805.6,1300805.6,474,0,0,0,L,1122011218,1,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377932,492023.00
05/20/2019 14:45,2,7.525,ACTIVE,221.19,368.20,60.001,1558377904,"201051344000569","174011545737251",28.67,29.00,0,334.54,418.70,218.3,208.8,1.008,1317169.3,1317169.3,477,0,0,0,L,1122011218,1,125.17,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377933,492024.00
05/20/2019 14:45,2,7.494,ACTIVE,221.19,373.01,60.001,1558377904,"179051228000119","174011545737251",28.98,32.80,0,340.55,421.40,219.9,210.4,1.039,103869.8,103869.8,478,0,0,0,L,46974696,1,125.62,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558377934,492025.00
05/20/2019 15:00,2,5.947,ACTIVE,220.06,359.18,60.006,1558378804,"201051344000579","174011545737251",28.53,33.30,0,335.44,413.59,171.8,163.9,0.804,1317338.6,1317338.6,476,0,0,0,L,1122011218,1,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378805,492026.00
05/20/2019 15:00,2,6.234,ACTIVE,219.16,359.48,60.028,1558378804,"201051344001025","174011545737251",28.43,38.80,0,334.24,418.39,179.4,171.2,0.787,1300297.9,1300297.9,475,0,0,0,L,1122011218,1,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378806,492027.00
05/20/2019 15:00,2,5.988,ACTIVE,219.39,361.29,60.001,1558378804,"201051344001093","174011545737251",28.94,32.20,0,335.74,414.49,175.6,167.5,0.804,1283646.1,1283646.1,478,0,0,0,L,1122011218,1,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378807,492028.00
05/20/2019 15:00,2,5.979,ACTIVE,219.84,361.59,60.012,1558378804,"201051344000458","174011545737251",28.84,31.50,0,334.24,414.49,174.5,166.5,0.826,1299905.2,1299905.2,477,0,0,0,L,1122011218,1,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378808,492029.00
05/20/2019 15:00,2,6.246,ACTIVE,218.26,359.48,59.959,1558378804,"201051344000890","174011545737251",28.05,36.80,0,337.54,413.89,177.4,169.3,0.813,1298512.0,1298512.0,476,0,0,0,L,1122011218,1,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378809,492030.00
05/20/2019 15:00,2,6.250,ACTIVE,220.29,355.58,60.017,1558378804,"201051344000988","174011545737251",18.75,27.30,0,337.84,391.34,118.6,112.6,0.557,999416.9,999416.9,478,0,0,0,L,1122011218,1,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378809,492031.00
05/20/2019 15:00,2,6.324,ACTIVE,219.84,361.29,60.017,1558378804,"201051344000582","174011545737251",28.53,32.80,0,335.74,415.69,182.7,174.4,0.849,1276922.2,1276922.2,475,0,0,0,L,1122011218,1,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378810,492032.00
05/20/2019 15:00,2,6.396,ACTIVE,219.16,361.89,60.022,1558378804,"201051344000868","174011545737251",29.04,26.50,0,336.04,414.79,188.1,179.6,0.849,1285403.2,1285403.2,474,0,0,0,L,1122011218,1,124.49,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378811,492033.00
05/20/2019 15:00,2,6.455,ACTIVE,220.29,364.59,60.006,1558378804,"201051344000576","174011545737251",28.86,27.50,0,334.84,413.29,188.8,180.3,0.875,1303128.1,1303128.1,478,0,0,0,L,1122011218,1,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378812,492034.00
05/20/2019 15:00,2,6.555,ACTIVE,220.52,365.19,60.006,1558378804,"201051344001158","174011545737251",28.39,30.30,0,334.54,412.38,188.3,179.8,0.871,1279888.5,1279888.5,476,0,0,0,L,1122011218,1,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378813,492035.00
05/20/2019 15:00,2,6.717,ACTIVE,219.61,362.49,60.022,1558378804,"201051344000917","174011545737251",28.69,33.50,0,335.14,415.09,194.9,186.2,0.910,1293467.5,1293467.5,478,0,0,0,L,1122011218,1,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378814,492036.00
05/20/2019 15:00,2,6.848,ACTIVE,218.71,354.67,60.033,1558378804,"201051344000417","174011545737251",18.17,34.80,0,338.44,390.74,125.9,119.6,0.583,1034226.4,1034226.4,476,0,0,0,L,1122011218,1,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378815,492037.00
05/20/2019 15:00,2,6.986,ACTIVE,218.48,360.69,60.012,1558378804,"201051344000685","174011545737251",27.81,33.50,0,337.54,413.59,196.8,188.0,0.941,1299906.4,1299906.4,478,0,0,0,L,1122011218,1,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378816,492038.00
05/20/2019 15:00,2,7.010,ACTIVE,220.06,363.99,59.985,1558378804,"201051344000651","174011545737251",28.39,34.50,0,335.44,414.49,201.4,192.4,0.937,1293144.1,1293144.1,476,0,0,0,L,1122011218,1,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378817,492039.00
05/20/2019 15:00,2,6.701,ACTIVE,218.71,360.69,60.022,1558378804,"201051344000594","174011545737251",28.98,41.50,0,333.33,413.59,196.6,187.8,0.910,1304991.7,1304991.7,476,0,0,0,L,1122011218,1,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378818,492040.00
05/20/2019 15:00,2,6.740,ACTIVE,220.97,363.69,60.012,1558378804,"201051344000469","174011545737251",29.12,26.00,0,334.84,414.19,198.8,189.9,0.937,1285098.3,1285098.3,477,0,0,0,L,1122011218,1,124.94,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378819,492041.00
05/20/2019 15:00,2,7.109,ACTIVE,220.06,366.70,60.022,1558378804,"201051344000585","174011545737251",28.31,34.30,0,335.44,414.79,203.9,194.8,0.937,1306815.6,1306815.6,476,0,0,0,L,1122011218,1,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378820,492042.00
05/20/2019 15:00,2,6.744,ACTIVE,221.19,364.59,60.017,1558378804,"201051344000853","174011545737251",28.90,30.80,0,336.34,413.59,197.4,188.6,0.906,1308391.6,1308391.6,477,0,0,0,L,1122011218,1,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378821,492043.00
05/20/2019 15:00,2,6.893,ACTIVE,218.48,360.99,60.017,1558378804,"201051344001145","174011545737251",28.47,32.40,0,337.84,415.39,198.7,189.8,0.910,1308146.2,1308146.2,476,0,0,0,L,1122011218,1,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378821,492044.00
05/20/2019 15:00,2,6.877,ACTIVE,219.16,363.39,60.028,1558378804,"201051344000438","174011545737251",28.05,38.20,0,336.64,414.49,195.2,186.5,0.893,1301421.2,1301421.2,475,0,0,0,L,1122011218,1,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378822,492045.00
05/20/2019 15:00,2,6.932,ACTIVE,219.39,362.19,60.012,1558378804,"201051344001135","174011545737251",28.23,38.00,0,336.64,414.19,198.2,189.4,0.888,1288279.8,1288279.8,474,0,0,0,L,1122011218,1,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378823,492046.00
05/20/2019 15:00,2,6.795,ACTIVE,220.52,362.79,59.969,1558378804,"201051344000983","174011545737251",28.88,29.00,0,334.54,413.89,198.6,189.8,0.897,1306326.6,1306326.6,476,0,0,0,L,1122011218,1,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378824,492047.00
05/20/2019 15:00,2,7.021,ACTIVE,219.84,362.49,60.012,1558378804,"201051344001203","174011545737251",28.55,37.50,0,336.34,414.79,202.9,193.9,0.946,1296055.4,1296055.4,475,0,0,0,L,1122011218,1,126.30,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378825,492048.00
05/20/2019 15:00,2,6.975,ACTIVE,218.26,360.99,60.012,1558378804,"201051344001230","174011545737251",28.53,34.00,0,333.33,410.28,201.6,192.6,0.932,1291882.9,1291882.9,478,0,0,0,L,1122011218,1,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378826,492049.00
05/20/2019 15:00,2,7.068,ACTIVE,218.71,361.59,60.006,1558378804,"201051344000646","174011545737251",28.17,37.30,0,336.04,414.49,201.7,192.8,0.937,1285633.4,1285633.4,476,0,0,0,L,1122011218,1,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378827,492050.00
05/20/2019 15:00,2,6.979,ACTIVE,219.84,360.08,60.006,1558378804,"201051344000867","174011545737251",28.77,34.80,0,336.64,412.68,203.2,194.2,0.910,1283477.4,1283477.4,474,0,0,0,L,1122011218,1,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378828,492051.00
05/20/2019 15:00,2,6.879,ACTIVE,219.84,364.59,60.001,1558378804,"201051344000633","174011545737251",28.96,35.40,0,334.24,412.38,201.6,192.6,0.941,1280819.8,1280819.8,476,0,0,0,L,1122011218,1,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378829,492052.00
05/20/2019 15:00,2,7.016,ACTIVE,218.71,360.69,60.017,1558378804,"201051344000955","174011545737251",28.49,36.30,0,337.24,413.29,202.1,193.1,0.941,1305921.8,1305921.8,475,0,0,0,L,1122011218,1,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378830,492053.00
05/20/2019 15:00,2,6.914,ACTIVE,220.29,364.29,60.012,1558378804,"201051344000648","174011545737251",28.77,29.30,0,335.14,413.29,201.3,192.4,0.910,1295757.3,1295757.3,477,0,0,0,L,1122011218,1,124.94,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378831,492054.00
05/20/2019 15:00,2,7.010,ACTIVE,220.74,365.80,60.001,1558378804,"201051344000645","174011545737251",28.86,28.80,0,335.74,412.38,204.8,195.8,0.910,1300856.1,1300856.1,475,0,0,0,L,1122011218,1,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378832,492055.00
05/20/2019 15:00,2,7.035,ACTIVE,220.74,366.40,60.012,1558378804,"201051344000569","174011545737251",28.96,28.00,0,334.84,413.89,206.4,197.3,0.941,1317220.1,1317220.1,478,0,0,0,L,1122011218,1,124.94,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378833,492056.00
05/20/2019 15:00,2,6.949,ACTIVE,220.74,370.90,60.001,1558378804,"179051228000119","174011545737251",29.58,32.80,0,339.04,419.30,208.2,199.0,0.986,103921.1,103921.1,479,0,0,0,L,46974696,1,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558378833,492057.00
05/20/2019 15:15,2,6.324,ACTIVE,220.06,360.69,60.001,1558379704,"201051344000579","174011545737251",28.09,34.50,0,336.64,412.68,180.0,171.8,0.840,1317383.9,1317383.9,477,0,0,0,L,1122011218,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379705,492058.00
05/20/2019 15:15,2,6.562,ACTIVE,218.26,359.48,60.038,1558379704,"201051344001025","174011545737251",28.13,38.80,0,332.73,415.99,186.9,178.5,0.844,1300345.1,1300345.1,476,0,0,0,L,1122011218,1,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379706,492059.00
05/20/2019 15:15,2,6.273,ACTIVE,218.26,361.29,59.996,1558379704,"201051344001093","174011545737251",28.55,32.80,0,333.93,414.19,181.2,173.0,0.831,1283692.4,1283692.4,479,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379707,492060.00
05/20/2019 15:15,2,5.855,ACTIVE,219.61,359.48,60.017,1558379704,"201051344000458","174011545737251",28.84,33.50,0,336.04,412.38,170.9,163.1,0.778,1299950.4,1299950.4,478,0,0,0,L,1122011218,1,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379708,492061.00
05/20/2019 15:15,2,6.154,ACTIVE,216.90,356.18,59.980,1558379704,"201051344000890","174011545737251",28.23,37.00,0,331.53,414.49,175.8,167.8,0.795,1298558.1,1298558.1,477,0,0,0,L,1122011218,1,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379709,492062.00
05/20/2019 15:15,2,5.891,ACTIVE,219.39,354.97,60.006,1558379704,"201051344000988","174011545737251",18.47,28.80,0,337.54,391.04,110.0,104.3,0.508,999446.5,999446.5,479,0,0,0,L,1122011218,1,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379709,492063.00
05/20/2019 15:15,2,5.938,ACTIVE,218.03,359.18,60.017,1558379704,"201051344000582","174011545737251",28.23,34.00,0,332.43,415.39,169.7,161.9,0.787,1276968.2,1276968.2,476,0,0,0,L,1122011218,1,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379710,492064.00
05/20/2019 15:15,2,5.754,ACTIVE,218.26,357.98,60.012,1558379704,"201051344000868","174011545737251",28.49,28.50,0,333.33,414.19,166.1,158.4,0.751,1285449.1,1285449.1,475,0,0,0,L,1122011218,1,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379711,492065.00
05/20/2019 15:15,2,5.488,ACTIVE,219.39,359.78,60.001,1558379704,"201051344000576","174011545737251",29.16,29.30,0,336.04,413.29,161.9,154.3,0.756,1303173.4,1303173.4,479,0,0,0,L,1122011218,1,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379712,492066.00
05/20/2019 15:15,2,5.719,ACTIVE,219.39,359.48,60.017,1558379704,"201051344001158","174011545737251",28.05,32.60,0,335.74,412.38,162.5,154.9,0.756,1279933.4,1279933.4,477,0,0,0,L,1122011218,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379713,492067.00
05/20/2019 15:15,2,5.969,ACTIVE,217.80,357.08,60.017,1558379704,"201051344000917","174011545737251",28.17,35.20,0,331.83,414.49,170.2,162.4,0.791,1293514.1,1293514.1,479,0,0,0,L,1122011218,1,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379714,492068.00
05/20/2019 15:15,2,5.881,ACTIVE,217.13,351.97,60.017,1558379704,"201051344000417","174011545737251",18.41,35.40,0,333.93,391.04,109.7,103.9,0.513,1034255.9,1034255.9,477,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379715,492069.00
05/20/2019 15:15,2,6.004,ACTIVE,216.90,357.08,60.038,1558379704,"201051344000685","174011545737251",27.91,34.30,0,332.13,413.89,169.7,161.9,0.818,1299952.5,1299952.5,479,0,0,0,L,1122011218,1,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379716,492070.00
05/20/2019 15:15,2,6.002,ACTIVE,218.26,358.28,60.049,1558379704,"201051344000651","174011545737251",28.09,35.00,0,335.74,413.29,170.9,163.0,0.778,1293190.6,1293190.6,477,0,0,0,L,1122011218,1,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379717,492071.00
05/20/2019 15:15,2,5.686,ACTIVE,217.58,357.08,60.001,1558379704,"201051344000594","174011545737251",28.61,42.00,0,330.93,413.59,164.8,157.2,0.760,1305036.9,1305036.9,477,0,0,0,L,1122011218,1,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379718,492072.00
05/20/2019 15:15,2,5.738,ACTIVE,219.61,358.88,60.012,1558379704,"201051344000469","174011545737251",28.63,27.00,0,334.84,413.59,166.4,158.7,0.787,1285144.0,1285144.0,478,0,0,0,L,1122011218,1,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379719,492073.00
05/20/2019 15:15,2,6.156,ACTIVE,218.26,359.18,60.017,1558379704,"201051344000585","174011545737251",28.09,34.50,0,333.63,414.49,175.1,167.1,0.826,1306863.0,1306863.0,477,0,0,0,L,1122011218,1,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379720,492074.00
05/20/2019 15:15,2,5.861,ACTIVE,220.06,359.18,60.017,1558379704,"201051344000853","174011545737251",28.65,31.50,0,336.34,413.89,170.2,162.3,0.787,1308437.5,1308437.5,478,0,0,0,L,1122011218,1,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379721,492075.00
05/20/2019 15:15,2,6.068,ACTIVE,216.90,357.08,60.017,1558379704,"201051344001145","174011545737251",28.47,32.80,0,332.43,416.29,175.0,167.0,0.818,1308192.8,1308192.8,477,0,0,0,L,1122011218,1,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379722,492076.00
05/20/2019 15:15,2,6.041,ACTIVE,217.80,357.98,60.038,1558379704,"201051344000438","174011545737251",28.43,38.20,0,332.73,414.19,173.8,165.8,0.800,1301467.0,1301467.0,476,0,0,0,L,1122011218,1,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379723,492077.00
05/20/2019 15:15,2,6.131,ACTIVE,217.80,357.98,60.043,1558379704,"201051344001135","174011545737251",28.27,39.00,0,333.03,413.89,175.6,167.5,0.791,1288326.0,1288326.0,475,0,0,0,L,1122011218,1,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379723,492078.00
05/20/2019 15:15,2,5.877,ACTIVE,219.61,360.38,60.033,1558379704,"201051344000983","174011545737251",28.78,29.80,0,334.84,413.29,171.2,163.3,0.800,1306372.1,1306372.1,477,0,0,0,L,1122011218,1,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379724,492079.00
05/20/2019 15:15,2,6.264,ACTIVE,218.03,358.28,60.028,1558379704,"201051344001203","174011545737251",28.01,38.00,0,335.44,413.89,177.6,169.5,0.835,1296102.2,1296102.2,476,0,0,0,L,1122011218,1,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379725,492080.00
05/20/2019 15:15,2,6.141,ACTIVE,216.67,355.58,60.054,1558379704,"201051344001230","174011545737251",28.29,34.30,0,329.73,410.28,175.9,167.9,0.813,1291929.1,1291929.1,479,0,0,0,L,1122011218,1,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379726,492081.00
05/20/2019 15:15,2,6.129,ACTIVE,216.90,358.58,60.033,1558379704,"201051344000646","174011545737251",28.27,37.00,0,330.93,415.39,175.6,167.5,0.822,1285679.4,1285679.4,477,0,0,0,L,1122011218,1,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379727,492082.00
05/20/2019 15:15,2,5.824,ACTIVE,218.93,358.28,60.028,1558379704,"201051344000867","174011545737251",28.61,35.40,0,333.03,413.29,168.6,160.8,0.765,1283522.6,1283522.6,475,0,0,0,L,1122011218,1,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379728,492083.00
05/20/2019 15:15,2,5.846,ACTIVE,218.71,360.08,60.065,1558379704,"201051344000633","174011545737251",28.19,37.30,0,335.14,411.78,166.8,159.0,0.782,1280864.7,1280864.7,477,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379729,492084.00
05/20/2019 15:15,2,5.971,ACTIVE,217.13,357.98,60.033,1558379704,"201051344000955","174011545737251",28.29,37.30,0,331.83,413.59,171.1,163.2,0.813,1305967.3,1305967.3,476,0,0,0,L,1122011218,1,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379730,492085.00
05/20/2019 15:15,2,5.775,ACTIVE,219.16,358.58,60.033,1558379704,"201051344000648","174011545737251",28.39,30.30,0,336.34,413.29,166.1,158.4,0.773,1295801.8,1295801.8,478,0,0,0,L,1122011218,1,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379731,492086.00
05/20/2019 15:15,2,5.963,ACTIVE,219.61,359.48,60.028,1558379704,"201051344000645","174011545737251",28.61,30.00,0,336.34,412.38,172.9,164.9,0.782,1300901.3,1300901.3,476,0,0,0,L,1122011218,1,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379732,492087.00
05/20/2019 15:15,2,6.135,ACTIVE,219.84,361.29,60.033,1558379704,"201051344000569","174011545737251",28.86,29.30,0,334.84,412.98,179.2,171.1,0.853,1317265.8,1317265.8,479,0,0,0,L,1122011218,1,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379733,492088.00
05/20/2019 15:15,2,6.256,ACTIVE,219.84,367.60,60.017,1558379704,"179051228000119","174011545737251",28.86,33.00,0,337.24,419.60,182.9,174.6,0.871,103967.1,103967.1,480,0,0,0,L,46974696,1,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558379734,492089.00
05/20/2019 15:30,2,7.109,ACTIVE,220.52,364.29,60.038,1558380604,"201051344000579","174011545737251",28.19,35.40,0,335.14,415.69,202.8,193.8,0.946,1317426.9,1317426.9,478,0,0,0,L,1122011218,1,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380606,492090.00
05/20/2019 15:30,2,7.428,ACTIVE,218.93,363.09,60.028,1558380604,"201051344001025","174011545737251",28.07,38.60,0,333.33,418.39,211.0,201.8,0.946,1300390.1,1300390.1,477,0,0,0,L,1122011218,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380607,492091.00
05/20/2019 15:30,2,7.150,ACTIVE,218.93,363.39,60.001,1558380604,"201051344001093","174011545737251",28.61,33.00,0,333.33,417.79,207.1,198.0,0.946,1283736.5,1283736.5,480,0,0,0,L,1122011218,1,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380608,492092.00
05/20/2019 15:30,2,7.016,ACTIVE,220.29,363.09,60.006,1558380604,"201051344000458","174011545737251",28.03,34.80,0,333.93,415.69,199.1,190.2,0.915,1299993.0,1299993.0,479,0,0,0,L,1122011218,1,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380609,492093.00
05/20/2019 15:30,2,7.322,ACTIVE,217.58,360.99,60.049,1558380604,"201051344000890","174011545737251",28.11,37.00,0,330.33,412.98,208.5,199.3,0.959,1298602.2,1298602.2,478,0,0,0,L,1122011218,1,125.17,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380610,492094.00
05/20/2019 15:30,2,7.086,ACTIVE,220.52,358.58,60.043,1558380604,"201051344000988","174011545737251",18.27,30.50,0,318.91,393.45,131.1,124.6,0.610,999474.5,999474.5,480,0,0,0,L,1122011218,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380611,492095.00
05/20/2019 15:30,2,7.277,ACTIVE,218.93,363.99,60.049,1558380604,"201051344000582","174011545737251",28.13,35.00,0,333.33,419.30,207.2,198.1,0.955,1277012.1,1277012.1,477,0,0,0,L,1122011218,1,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380612,492096.00
05/20/2019 15:30,2,7.084,ACTIVE,219.16,364.29,60.038,1558380604,"201051344000868","174011545737251",27.97,31.00,0,333.93,417.19,200.6,191.6,0.906,1285492.4,1285492.4,476,0,0,0,L,1122011218,1,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380613,492097.00
05/20/2019 15:30,2,6.971,ACTIVE,220.29,365.80,60.054,1558380604,"201051344000576","174011545737251",27.93,31.00,0,333.93,416.29,197.2,188.4,0.910,1303216.0,1303216.0,480,0,0,0,L,1122011218,1,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380613,492098.00
05/20/2019 15:30,2,7.064,ACTIVE,220.52,364.89,60.049,1558380604,"201051344001158","174011545737251",27.81,33.30,0,334.54,415.09,198.9,190.1,0.915,1279976.0,1279976.0,478,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380614,492099.00
05/20/2019 15:30,2,7.330,ACTIVE,218.71,362.79,60.038,1558380604,"201051344000917","174011545737251",28.33,35.60,0,331.53,418.09,210.2,201.0,0.986,1293558.7,1293558.7,480,0,0,0,L,1122011218,1,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380615,492100.00
05/20/2019 15:30,2,7.236,ACTIVE,218.03,354.37,60.054,1558380604,"201051344000417","174011545737251",18.35,34.80,0,318.61,389.24,134.5,127.9,0.619,1034284.3,1034284.3,478,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380616,492101.00
05/20/2019 15:30,2,7.211,ACTIVE,217.58,362.49,60.049,1558380604,"201051344000685","174011545737251",28.67,34.00,0,332.73,412.38,209.4,200.2,0.994,1299996.7,1299996.7,480,0,0,0,L,1122011218,1,125.40,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380617,492102.00
05/20/2019 15:30,2,7.373,ACTIVE,219.16,364.59,60.054,1558380604,"201051344000651","174011545737251",28.09,35.40,0,333.93,417.49,209.8,200.6,0.955,1293235.2,1293235.2,478,0,0,0,L,1122011218,1,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380618,492103.00
05/20/2019 15:30,2,7.041,ACTIVE,218.26,362.49,60.043,1558380604,"201051344000594","174011545737251",28.53,42.00,0,331.83,416.89,203.5,194.5,0.937,1305080.1,1305080.1,478,0,0,0,L,1122011218,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380619,492104.00
05/20/2019 15:30,2,7.051,ACTIVE,220.52,365.49,60.006,1558380604,"201051344000469","174011545737251",28.05,29.30,0,334.24,416.89,200.4,191.5,0.959,1285187.4,1285187.4,479,0,0,0,L,1122011218,1,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380620,492105.00
05/20/2019 15:30,2,7.439,ACTIVE,219.16,363.99,60.022,1558380604,"201051344000585","174011545737251",28.25,35.00,0,333.33,418.70,212.8,203.5,0.994,1306908.4,1306908.4,478,0,0,0,L,1122011218,1,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380621,492106.00
05/20/2019 15:30,2,7.088,ACTIVE,220.74,364.29,60.033,1558380604,"201051344000853","174011545737251",27.87,32.40,0,336.64,417.19,199.9,191.0,0.924,1308480.8,1308480.8,479,0,0,0,L,1122011218,1,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380622,492107.00
05/20/2019 15:30,2,7.223,ACTIVE,217.58,362.19,60.033,1558380604,"201051344001145","174011545737251",28.96,33.00,0,333.03,413.89,211.7,202.4,0.972,1308237.6,1308237.6,478,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380623,492108.00
05/20/2019 15:30,2,7.273,ACTIVE,218.26,363.09,60.033,1558380604,"201051344000438","174011545737251",28.41,37.80,0,332.73,418.39,209.2,200.0,0.955,1301511.2,1301511.2,477,0,0,0,L,1122011218,1,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380624,492109.00
05/20/2019 15:30,2,7.260,ACTIVE,218.71,363.09,60.028,1558380604,"201051344001135","174011545737251",28.41,38.40,0,332.43,418.09,208.9,199.7,0.937,1288370.4,1288370.4,476,0,0,0,L,1122011218,1,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380625,492110.00
05/20/2019 15:30,2,6.982,ACTIVE,220.29,364.59,60.070,1558380604,"201051344000983","174011545737251",28.21,32.20,0,334.54,416.29,199.5,190.6,0.915,1306415.3,1306415.3,478,0,0,0,L,1122011218,1,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380626,492111.00
05/20/2019 15:30,2,7.295,ACTIVE,218.93,361.29,60.022,1558380604,"201051344001203","174011545737251",28.37,38.00,0,333.33,419.00,209.6,200.3,0.972,1296147.0,1296147.0,477,0,0,0,L,1122011218,1,125.85,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380627,492112.00
05/20/2019 15:30,2,7.115,ACTIVE,217.35,358.58,60.043,1558380604,"201051344001230","174011545737251",28.90,34.30,0,328.82,412.38,208.1,199.0,0.981,1291973.6,1291973.6,480,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380627,492113.00
05/20/2019 15:30,2,7.258,ACTIVE,217.58,362.19,60.033,1558380604,"201051344000646","174011545737251",28.51,36.80,0,330.93,415.99,209.6,200.4,0.972,1285723.7,1285723.7,478,0,0,0,L,1122011218,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380628,492114.00
05/20/2019 15:30,2,7.064,ACTIVE,218.93,360.38,60.028,1558380604,"201051344000867","174011545737251",27.93,36.80,0,331.53,415.69,199.8,190.9,0.906,1283565.8,1283565.8,476,0,0,0,L,1122011218,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380629,492115.00
05/20/2019 15:30,2,7.045,ACTIVE,219.16,363.09,60.006,1558380604,"201051344000633","174011545737251",28.05,38.00,0,333.33,414.79,200.2,191.3,0.924,1280907.7,1280907.7,478,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380630,492116.00
05/20/2019 15:30,2,7.236,ACTIVE,217.80,360.08,60.043,1558380604,"201051344000955","174011545737251",28.41,36.80,0,331.53,411.78,208.1,198.9,0.990,1306011.5,1306011.5,477,0,0,0,L,1122011218,1,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380631,492117.00
05/20/2019 15:30,2,6.904,ACTIVE,219.61,362.79,60.038,1558380604,"201051344000648","174011545737251",28.11,32.40,0,334.84,415.09,196.5,187.8,0.932,1295844.1,1295844.1,479,0,0,0,L,1122011218,1,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380632,492118.00
