ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 15:30,2,6.998,ACTIVE,220.06,365.49,60.043,1558380604,"201051344000645","174011545737251",27.97,32.00,0,335.14,414.79,198.3,189.5,0.875,1300944.3,1300944.3,477,0,0,0,L,1122011218,1,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380633,492119.00
05/20/2019 15:30,2,7.057,ACTIVE,220.06,364.89,60.038,1558380604,"201051344000569","174011545737251",27.87,31.30,0,334.24,417.19,199.2,190.3,0.910,1317309.3,1317309.3,480,0,0,0,L,1122011218,1,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380634,492120.00
05/20/2019 15:30,2,7.029,ACTIVE,220.06,370.30,60.022,1558380604,"179051228000119","174011545737251",28.29,34.80,0,337.24,422.60,201.3,192.4,0.963,104011.0,104011.0,481,0,0,0,L,46974696,1,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558380635,492121.00
05/20/2019 15:45,2,6.695,ACTIVE,220.74,364.29,60.038,1558381505,"201051344000579","174011545737251",28.92,33.50,0,334.54,409.38,196.1,187.3,0.915,1317466.4,1317466.4,479,0,0,0,L,1122011218,1,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381506,492122.00
05/20/2019 15:45,2,7.104,ACTIVE,218.71,361.29,60.022,1558381505,"201051344001025","174011545737251",28.49,37.30,0,331.23,407.87,204.8,195.8,0.919,1300431.3,1300431.3,478,0,0,0,L,1122011218,1,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381507,492123.00
05/20/2019 15:45,2,6.828,ACTIVE,218.71,364.29,60.017,1558381505,"201051344001093","174011545737251",28.98,32.00,0,333.33,410.58,200.4,191.5,0.915,1283776.7,1283776.7,481,0,0,0,L,1122011218,1,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381508,492124.00
05/20/2019 15:45,2,6.586,ACTIVE,220.52,363.69,60.017,1558381505,"201051344000458","174011545737251",29.26,34.00,0,333.63,410.58,195.1,186.4,0.902,1300032.0,1300032.0,480,0,0,0,L,1122011218,1,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381509,492125.00
05/20/2019 15:45,2,6.930,ACTIVE,217.58,360.99,60.017,1558381505,"201051344000890","174011545737251",28.53,36.30,0,331.23,406.07,200.1,191.2,0.919,1298642.7,1298642.7,479,0,0,0,L,1122011218,1,125.17,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381509,492126.00
05/20/2019 15:45,2,6.756,ACTIVE,220.52,357.98,60.022,1558381505,"201051344000988","174011545737251",18.89,29.00,0,317.10,392.55,129.2,122.7,0.592,999500.2,999500.2,481,0,0,0,L,1122011218,1,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381510,492127.00
05/20/2019 15:45,2,6.988,ACTIVE,218.93,362.79,60.017,1558381505,"201051344000582","174011545737251",28.15,33.80,0,333.33,408.18,199.1,190.3,0.915,1277052.3,1277052.3,478,0,0,0,L,1122011218,1,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381511,492128.00
05/20/2019 15:45,2,6.730,ACTIVE,219.16,362.49,59.996,1558381505,"201051344000868","174011545737251",29.06,28.50,0,333.93,411.48,198.0,189.2,0.888,1285532.0,1285532.0,477,0,0,0,L,1122011218,1,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381512,492129.00
05/20/2019 15:45,2,6.594,ACTIVE,220.74,364.89,60.017,1558381505,"201051344000576","174011545737251",29.20,29.00,0,335.14,409.68,194.9,186.2,0.902,1303255.0,1303255.0,481,0,0,0,L,1122011218,1,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381513,492130.00
05/20/2019 15:45,2,6.633,ACTIVE,220.52,363.69,60.022,1558381505,"201051344001158","174011545737251",28.90,32.00,0,334.24,409.08,194.2,185.5,0.871,1280015.0,1280015.0,479,0,0,0,L,1122011218,1,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381514,492131.00
05/20/2019 15:45,2,7.078,ACTIVE,218.48,360.99,60.022,1558381505,"201051344000917","174011545737251",28.15,34.50,0,332.13,408.18,201.6,192.6,0.955,1293599.4,1293599.4,481,0,0,0,L,1122011218,1,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381515,492132.00
05/20/2019 15:45,2,6.855,ACTIVE,217.80,353.77,60.017,1558381505,"201051344000417","174011545737251",18.53,34.50,0,318.00,389.24,128.7,122.3,0.601,1034310.2,1034310.2,479,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381516,492133.00
05/20/2019 15:45,2,6.945,ACTIVE,217.35,359.18,60.001,1558381505,"201051344000685","174011545737251",28.25,34.50,0,331.53,406.97,198.7,189.9,0.950,1300037.0,1300037.0,481,0,0,0,L,1122011218,1,125.40,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381517,492134.00
05/20/2019 15:45,2,6.914,ACTIVE,219.16,361.89,60.028,1558381505,"201051344000651","174011545737251",28.71,34.50,0,333.93,412.38,201.0,192.1,0.910,1293275.9,1293275.9,479,0,0,0,L,1122011218,1,126.07,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381518,492135.00
05/20/2019 15:45,2,6.805,ACTIVE,218.48,360.38,60.022,1558381505,"201051344000594","174011545737251",28.29,40.60,0,331.83,406.97,194.9,186.2,0.897,1305119.6,1305119.6,479,0,0,0,L,1122011218,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381519,492136.00
05/20/2019 15:45,2,6.748,ACTIVE,220.74,364.89,60.012,1558381505,"201051344000469","174011545737251",28.78,27.00,0,333.33,409.98,196.8,188.0,0.937,1285226.9,1285226.9,480,0,0,0,L,1122011218,1,124.49,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381520,492137.00
05/20/2019 15:45,2,6.996,ACTIVE,218.93,362.49,60.012,1558381505,"201051344000585","174011545737251",28.96,33.50,0,333.03,411.78,205.2,196.1,0.963,1306950.0,1306950.0,479,0,0,0,L,1122011218,1,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381521,492138.00
05/20/2019 15:45,2,6.588,ACTIVE,220.97,364.29,59.990,1558381505,"201051344000853","174011545737251",29.56,31.00,0,336.34,409.38,197.1,188.3,0.902,1308520.4,1308520.4,480,0,0,0,L,1122011218,1,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381521,492139.00
05/20/2019 15:45,2,6.943,ACTIVE,217.58,362.19,60.017,1558381505,"201051344001145","174011545737251",28.63,32.40,0,332.43,407.27,201.2,192.3,0.932,1308278.5,1308278.5,479,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381522,492140.00
05/20/2019 15:45,2,6.773,ACTIVE,218.03,360.69,60.028,1558381505,"201051344000438","174011545737251",28.82,38.00,0,332.13,408.48,197.8,189.0,0.897,1301551.5,1301551.5,478,0,0,0,L,1122011218,1,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381523,492141.00
05/20/2019 15:45,2,6.965,ACTIVE,218.48,360.08,60.006,1558381505,"201051344001135","174011545737251",28.25,36.50,0,332.73,407.27,199.2,190.3,0.893,1288410.9,1288410.9,477,0,0,0,L,1122011218,1,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381524,492142.00
05/20/2019 15:45,2,6.586,ACTIVE,220.52,364.59,60.022,1558381505,"201051344000983","174011545737251",29.38,30.00,0,333.93,409.98,196.0,187.2,0.897,1306454.7,1306454.7,479,0,0,0,L,1122011218,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381525,492143.00
05/20/2019 15:45,2,6.973,ACTIVE,218.71,360.99,60.012,1558381505,"201051344001203","174011545737251",28.63,36.50,0,334.24,409.98,202.0,193.0,0.941,1296187.8,1296187.8,478,0,0,0,L,1122011218,1,126.07,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381526,492144.00
05/20/2019 15:45,2,6.879,ACTIVE,217.13,360.69,60.017,1558381505,"201051344001230","174011545737251",28.65,33.80,0,330.33,405.47,199.5,190.6,0.946,1292014.1,1292014.1,481,0,0,0,L,1122011218,1,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381527,492145.00
05/20/2019 15:45,2,6.930,ACTIVE,217.35,361.89,60.022,1558381505,"201051344000646","174011545737251",28.37,35.80,0,330.63,406.07,199.0,190.2,0.937,1285764.2,1285764.2,479,0,0,0,L,1122011218,1,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381528,492146.00
05/20/2019 15:45,2,6.646,ACTIVE,219.61,363.39,59.980,1558381505,"201051344000867","174011545737251",29.00,34.50,0,334.24,409.68,195.3,186.5,0.879,1283605.2,1283605.2,477,0,0,0,L,1122011218,1,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381529,492147.00
05/20/2019 15:45,2,6.658,ACTIVE,219.39,363.69,60.022,1558381505,"201051344000633","174011545737251",28.75,36.00,0,334.24,409.38,193.7,185.0,0.906,1280946.8,1280946.8,479,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381530,492148.00
05/20/2019 15:45,2,6.807,ACTIVE,217.35,359.78,60.043,1558381505,"201051344000955","174011545737251",28.37,36.00,0,330.93,405.17,195.6,186.8,0.928,1306051.5,1306051.5,478,0,0,0,L,1122011218,1,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381531,492149.00
05/20/2019 15:45,2,6.572,ACTIVE,220.06,363.39,60.017,1558381505,"201051344000648","174011545737251",28.75,30.00,0,335.14,409.98,191.3,182.7,0.879,1295882.7,1295882.7,480,0,0,0,L,1122011218,1,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381532,492150.00
05/20/2019 15:45,2,6.645,ACTIVE,220.29,364.59,60.022,1558381505,"201051344000645","174011545737251",28.92,29.80,0,335.44,409.08,194.6,185.9,0.871,1300983.4,1300983.4,478,0,0,0,L,1122011218,1,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381533,492151.00
05/20/2019 15:45,2,6.643,ACTIVE,220.29,365.80,60.028,1558381505,"201051344000569","174011545737251",29.14,29.50,0,334.54,409.98,196.0,187.3,0.915,1317348.7,1317348.7,481,0,0,0,L,1122011218,1,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381534,492152.00
05/20/2019 15:45,2,6.629,ACTIVE,220.29,369.70,60.022,1558381505,"179051228000119","174011545737251",29.46,33.80,0,337.54,411.18,197.6,188.8,0.937,104050.8,104050.8,482,0,0,0,L,46974696,1,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558381535,492153.00
05/20/2019 16:00,2,6.230,ACTIVE,220.29,361.59,60.012,1558382404,"201051344000579","174011545737251",28.37,34.80,0,336.04,406.97,179.0,170.8,0.835,1317509.8,1317509.8,480,0,0,0,L,1122011218,1,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382405,492154.00
05/20/2019 16:00,2,6.584,ACTIVE,218.93,359.48,60.001,1558382404,"201051344001025","174011545737251",28.13,38.40,0,334.54,405.17,187.7,179.2,0.844,1300476.6,1300476.6,479,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382406,492155.00
05/20/2019 16:00,2,6.268,ACTIVE,218.93,360.08,59.990,1558382404,"201051344001093","174011545737251",28.82,33.00,0,337.54,406.07,182.9,174.6,0.844,1283820.9,1283820.9,482,0,0,0,L,1122011218,1,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382407,492156.00
05/20/2019 16:00,2,6.176,ACTIVE,220.29,360.99,60.017,1558382404,"201051344000458","174011545737251",28.43,34.50,0,336.34,406.67,177.8,169.7,0.826,1300075.2,1300075.2,481,0,0,0,L,1122011218,1,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382408,492157.00
05/20/2019 16:00,2,6.418,ACTIVE,217.80,357.68,60.006,1558382404,"201051344000890","174011545737251",28.23,36.00,0,330.63,403.07,183.5,175.2,0.844,1298687.0,1298687.0,480,0,0,0,L,1122011218,1,125.17,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382408,492158.00
05/20/2019 16:00,2,6.248,ACTIVE,220.29,356.48,60.012,1558382404,"201051344000988","174011545737251",18.57,29.00,0,337.54,386.83,117.5,111.5,0.530,999528.5,999528.5,482,0,0,0,L,1122011218,1,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382409,492159.00
05/20/2019 16:00,2,6.283,ACTIVE,219.16,359.78,60.012,1558382404,"201051344000582","174011545737251",28.65,34.80,0,336.64,405.77,182.2,173.9,0.849,1277096.4,1277096.4,479,0,0,0,L,1122011218,1,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382410,492160.00
05/20/2019 16:00,2,6.172,ACTIVE,219.16,361.29,60.017,1558382404,"201051344000868","174011545737251",28.84,28.00,0,337.84,407.57,180.3,172.1,0.813,1285575.7,1285575.7,478,0,0,0,L,1122011218,1,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382411,492161.00
05/20/2019 16:00,2,6.029,ACTIVE,220.29,361.89,60.001,1558382404,"201051344000576","174011545737251",29.06,29.50,0,336.04,407.27,177.4,169.3,0.844,1303298.1,1303298.1,482,0,0,0,L,1122011218,1,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382412,492162.00
05/20/2019 16:00,2,6.127,ACTIVE,220.29,360.08,60.012,1558382404,"201051344001158","174011545737251",28.57,32.40,0,335.74,406.37,177.2,169.1,0.822,1280058.0,1280058.0,480,0,0,0,L,1122011218,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382413,492163.00
05/20/2019 16:00,2,6.494,ACTIVE,218.93,360.08,59.980,1558382404,"201051344000917","174011545737251",28.23,34.30,0,336.34,404.27,185.6,177.2,0.879,1293644.3,1293644.3,482,0,0,0,L,1122011218,1,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382414,492164.00
05/20/2019 16:00,2,6.254,ACTIVE,218.26,352.27,59.990,1558382404,"201051344000417","174011545737251",18.61,35.40,0,334.54,382.63,117.9,111.9,0.548,1034338.5,1034338.5,480,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382415,492165.00
05/20/2019 16:00,2,6.408,ACTIVE,217.80,360.69,60.001,1558382404,"201051344000685","174011545737251",28.05,34.80,0,336.64,402.16,182.0,173.7,0.871,1300081.1,1300081.1,482,0,0,0,L,1122011218,1,125.62,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382416,492166.00
05/20/2019 16:00,2,6.518,ACTIVE,219.16,360.38,60.012,1558382404,"201051344000651","174011545737251",27.93,35.60,0,337.84,408.18,184.4,176.0,0.831,1293320.6,1293320.6,480,0,0,0,L,1122011218,1,126.07,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382417,492167.00
05/20/2019 16:00,2,6.227,ACTIVE,218.48,358.58,60.012,1558382404,"201051344000594","174011545737251",28.35,40.60,0,332.73,403.37,178.7,170.6,0.818,1305163.0,1305163.0,480,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382418,492168.00
05/20/2019 16:00,2,6.125,ACTIVE,220.52,361.29,60.017,1558382404,"201051344000469","174011545737251",29.10,27.50,0,335.14,407.87,180.6,172.4,0.849,1285270.6,1285270.6,481,0,0,0,L,1122011218,1,124.49,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382419,492169.00
05/20/2019 16:00,2,6.658,ACTIVE,219.16,361.59,60.028,1558382404,"201051344000585","174011545737251",28.11,33.80,0,337.24,405.17,189.5,181.0,0.879,1306995.7,1306995.7,480,0,0,0,L,1122011218,1,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382420,492170.00
05/20/2019 16:00,2,6.082,ACTIVE,220.97,363.39,60.022,1558382404,"201051344000853","174011545737251",29.32,30.50,0,336.64,406.67,180.6,172.3,0.835,1308564.1,1308564.1,481,0,0,0,L,1122011218,1,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382421,492171.00
05/20/2019 16:00,2,6.525,ACTIVE,217.80,360.99,60.017,1558382404,"201051344001145","174011545737251",28.11,33.30,0,336.64,403.97,185.7,177.3,0.857,1308323.4,1308323.4,480,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382422,492172.00
05/20/2019 16:00,2,6.318,ACTIVE,218.48,360.99,60.028,1558382404,"201051344000438","174011545737251",28.41,39.00,0,333.93,405.17,181.7,173.4,0.822,1301595.5,1301595.5,479,0,0,0,L,1122011218,1,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382423,492173.00
05/20/2019 16:00,2,6.404,ACTIVE,218.71,359.48,60.033,1558382404,"201051344001135","174011545737251",28.29,38.00,0,337.54,403.07,183.5,175.2,0.826,1288455.2,1288455.2,478,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382423,492174.00
05/20/2019 16:00,2,6.100,ACTIVE,220.52,362.19,60.028,1558382404,"201051344000983","174011545737251",29.14,30.80,0,337.24,407.57,180.1,171.9,0.835,1306498.2,1306498.2,480,0,0,0,L,1122011218,1,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382424,492175.00
05/20/2019 16:00,2,6.436,ACTIVE,218.93,360.99,60.017,1558382404,"201051344001203","174011545737251",28.53,37.80,0,335.74,406.67,185.8,177.4,0.866,1296232.6,1296232.6,479,0,0,0,L,1122011218,1,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382425,492176.00
05/20/2019 16:00,2,6.410,ACTIVE,217.58,357.68,60.028,1558382404,"201051344001230","174011545737251",28.39,34.00,0,330.63,403.07,184.3,175.9,0.857,1292058.5,1292058.5,482,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382426,492177.00
05/20/2019 16:00,2,6.281,ACTIVE,217.80,360.38,60.033,1558382404,"201051344000646","174011545737251",28.78,36.30,0,331.83,403.37,183.2,174.9,0.853,1285808.5,1285808.5,480,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382427,492178.00
05/20/2019 16:00,2,6.123,ACTIVE,219.39,358.88,60.028,1558382404,"201051344000867","174011545737251",28.90,34.30,0,337.54,405.77,179.2,171.0,0.804,1283648.5,1283648.5,478,0,0,0,L,1122011218,1,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382428,492179.00
05/20/2019 16:00,2,6.229,ACTIVE,219.16,360.99,60.038,1558382404,"201051344000633","174011545737251",28.25,35.40,0,335.44,406.67,178.2,170.0,0.835,1280989.9,1280989.9,480,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382429,492180.00
05/20/2019 16:00,2,6.248,ACTIVE,218.03,358.58,60.006,1558382404,"201051344000955","174011545737251",28.63,36.30,0,331.83,401.56,181.2,173.0,0.857,1306095.2,1306095.2,479,0,0,0,L,1122011218,1,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382430,492181.00
05/20/2019 16:00,2,5.982,ACTIVE,219.84,359.78,60.043,1558382404,"201051344000648","174011545737251",28.92,30.30,0,338.14,407.57,175.3,167.3,0.813,1295925.2,1295925.2,481,0,0,0,L,1122011218,1,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382431,492182.00
05/20/2019 16:00,2,6.168,ACTIVE,220.06,359.48,60.028,1558382404,"201051344000645","174011545737251",28.61,30.30,0,337.24,406.67,178.7,170.5,0.804,1301026.7,1301026.7,479,0,0,0,L,1122011218,1,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382432,492183.00
05/20/2019 16:00,2,6.088,ACTIVE,220.06,360.69,60.028,1558382404,"201051344000569","174011545737251",29.32,30.00,0,336.34,407.57,180.7,172.5,0.835,1317392.4,1317392.4,482,0,0,0,L,1122011218,1,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382433,492184.00
05/20/2019 16:00,2,6.170,ACTIVE,220.06,366.70,60.017,1558382404,"179051228000119","174011545737251",29.10,33.80,0,338.74,408.78,181.8,173.6,0.866,104094.8,104094.8,483,0,0,0,L,46974696,1,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558382434,492185.00
05/20/2019 16:15,2,5.625,ACTIVE,219.84,359.48,59.990,1558383304,"201051344000579","174011545737251",28.71,34.30,0,327.92,403.67,163.3,155.7,0.760,1317550.9,1317550.9,481,0,0,0,L,1122011218,1,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383305,492186.00
05/20/2019 16:15,2,5.963,ACTIVE,218.26,357.38,60.001,1558383304,"201051344001025","174011545737251",28.53,38.40,0,325.82,403.37,172.2,164.3,0.782,1300519.9,1300519.9,480,0,0,0,L,1122011218,1,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383306,492187.00
05/20/2019 16:15,2,5.729,ACTIVE,218.26,357.08,59.996,1558383304,"201051344001093","174011545737251",28.75,32.80,0,326.72,403.37,166.7,159.0,0.765,1283863.1,1283863.1,483,0,0,0,L,1122011218,1,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383307,492188.00
05/20/2019 16:15,2,5.564,ACTIVE,219.61,357.68,59.980,1558383304,"201051344000458","174011545737251",28.53,34.50,0,327.32,403.67,160.8,153.2,0.734,1300116.0,1300116.0,482,0,0,0,L,1122011218,1,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383308,492189.00
05/20/2019 16:15,2,5.887,ACTIVE,217.13,357.08,59.980,1558383304,"201051344000890","174011545737251",27.93,36.30,0,321.01,402.16,166.4,158.7,0.765,1298729.3,1298729.3,481,0,0,0,L,1122011218,1,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383309,492190.00
05/20/2019 16:15,2,5.639,ACTIVE,219.61,354.97,59.990,1558383304,"201051344000988","174011545737251",18.65,29.30,0,328.22,384.73,106.6,101.0,0.499,999555.3,999555.3,483,0,0,0,L,1122011218,1,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383310,492191.00
05/20/2019 16:15,2,5.842,ACTIVE,218.26,357.98,59.985,1558383304,"201051344000582","174011545737251",28.11,34.50,0,326.12,405.17,166.4,158.7,0.782,1277138.5,1277138.5,480,0,0,0,L,1122011218,1,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383311,492192.00
05/20/2019 16:15,2,5.654,ACTIVE,218.48,357.38,59.985,1558383304,"201051344000868","174011545737251",28.71,28.30,0,327.02,403.07,164.3,156.7,0.738,1285617.1,1285617.1,479,0,0,0,L,1122011218,1,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383312,492193.00
05/20/2019 16:15,2,5.443,ACTIVE,219.61,361.29,59.980,1558383304,"201051344000576","174011545737251",29.40,29.30,0,327.92,406.07,161.9,154.4,0.747,1303338.8,1303338.8,483,0,0,0,L,1122011218,1,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383313,492194.00
05/20/2019 16:15,2,5.746,ACTIVE,219.84,358.88,59.985,1558383304,"201051344001158","174011545737251",27.99,32.20,0,327.02,403.37,162.8,155.2,0.760,1280098.7,1280098.7,481,0,0,0,L,1122011218,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383314,492195.00
05/20/2019 16:15,2,6.021,ACTIVE,218.26,357.68,59.975,1558383304,"201051344000917","174011545737251",28.21,34.80,0,325.22,404.27,171.9,164.0,0.813,1293687.2,1293687.2,483,0,0,0,L,1122011218,1,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383314,492196.00
05/20/2019 16:15,2,5.842,ACTIVE,217.58,351.67,59.985,1558383304,"201051344000417","174011545737251",18.43,35.60,0,322.21,380.82,109.0,103.3,0.513,1034365.6,1034365.6,481,0,0,0,L,1122011218,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383315,492197.00
05/20/2019 16:15,2,5.793,ACTIVE,217.35,357.08,59.980,1558383304,"201051344000685","174011545737251",28.59,34.50,0,320.11,402.77,167.6,159.9,0.809,1300123.2,1300123.2,483,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383316,492198.00
05/20/2019 16:15,2,6.006,ACTIVE,218.71,358.58,59.990,1558383304,"201051344000651","174011545737251",27.95,35.60,0,327.02,403.97,170.0,162.2,0.773,1293363.2,1293363.2,481,0,0,0,L,1122011218,1,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383317,492199.00
05/20/2019 16:15,2,5.676,ACTIVE,218.03,356.18,59.975,1558383304,"201051344000594","174011545737251",28.49,40.80,0,321.31,400.36,163.8,156.1,0.756,1305204.0,1305204.0,481,0,0,0,L,1122011218,1,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383318,492200.00
05/20/2019 16:15,2,5.570,ACTIVE,219.84,360.38,59.980,1558383304,"201051344000469","174011545737251",29.20,27.50,0,326.12,404.27,164.7,157.0,0.773,1285312.0,1285312.0,482,0,0,0,L,1122011218,1,124.49,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383319,492201.00
05/20/2019 16:15,2,6.074,ACTIVE,218.48,358.28,59.985,1558383304,"201051344000585","174011545737251",28.27,34.50,0,327.62,405.47,173.8,165.9,0.818,1307039.5,1307039.5,481,0,0,0,L,1122011218,1,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383320,492202.00
05/20/2019 16:15,2,5.623,ACTIVE,220.29,362.49,60.017,1558383304,"201051344000853","174011545737251",29.04,30.80,0,327.92,403.07,165.3,157.7,0.765,1308605.6,1308605.6,482,0,0,0,L,1122011218,1,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383321,492203.00
05/20/2019 16:15,2,5.934,ACTIVE,217.35,357.38,60.006,1558383304,"201051344001145","174011545737251",28.35,33.00,0,321.91,405.17,170.4,162.6,0.787,1308366.4,1308366.4,481,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383322,492204.00
05/20/2019 16:15,2,5.791,ACTIVE,218.03,357.68,59.985,1558383304,"201051344000438","174011545737251",28.29,40.00,0,322.51,401.26,165.8,158.1,0.769,1301637.3,1301637.3,480,0,0,0,L,1122011218,1,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383323,492205.00
05/20/2019 16:15,2,5.842,ACTIVE,218.03,356.48,59.990,1558383304,"201051344001135","174011545737251",28.35,38.00,0,320.41,403.07,167.6,159.9,0.756,1288497.5,1288497.5,479,0,0,0,L,1122011218,1,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383324,492206.00
05/20/2019 16:15,2,5.621,ACTIVE,219.61,359.78,59.990,1558383304,"201051344000983","174011545737251",28.78,30.00,0,328.52,404.57,163.9,156.3,0.760,1306539.4,1306539.4,481,0,0,0,L,1122011218,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383325,492207.00
05/20/2019 16:15,2,5.877,ACTIVE,218.26,356.78,59.985,1558383304,"201051344001203","174011545737251",28.47,37.50,0,326.42,402.46,169.4,161.6,0.795,1296275.4,1296275.4,480,0,0,0,L,1122011218,1,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383326,492208.00
05/20/2019 16:15,2,5.775,ACTIVE,217.13,354.67,59.985,1558383304,"201051344001230","174011545737251",28.57,34.00,0,320.71,399.76,166.9,159.2,0.787,1292100.8,1292100.8,483,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383327,492209.00
05/20/2019 16:15,2,5.785,ACTIVE,217.13,355.28,59.959,1558383304,"201051344000646","174011545737251",28.23,36.50,0,320.11,402.46,165.3,157.6,0.773,1285850.7,1285850.7,481,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383328,492210.00
05/20/2019 16:15,2,5.432,ACTIVE,218.48,357.08,59.980,1558383304,"201051344000867","174011545737251",29.08,34.30,0,326.72,400.96,159.9,152.4,0.720,1283689.6,1283689.6,479,0,0,0,L,1122011218,1,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383329,492211.00
05/20/2019 16:15,2,5.473,ACTIVE,218.71,357.98,59.985,1558383304,"201051344000633","174011545737251",28.49,35.80,0,327.32,402.77,158.0,150.5,0.747,1281030.7,1281030.7,481,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383329,492212.00
05/20/2019 16:15,2,5.607,ACTIVE,217.13,355.58,59.985,1558383304,"201051344000955","174011545737251",27.97,36.80,0,321.01,401.86,158.8,151.4,0.747,1306136.9,1306136.9,480,0,0,0,L,1122011218,1,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383330,492213.00
05/20/2019 16:15,2,5.219,ACTIVE,218.93,357.68,60.022,1558383304,"201051344000648","174011545737251",28.90,30.00,0,327.62,403.07,152.9,145.6,0.707,1295965.2,1295965.2,482,0,0,0,L,1122011218,1,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383331,492214.00
05/20/2019 16:15,2,5.355,ACTIVE,219.16,356.78,59.990,1558383304,"201051344000645","174011545737251",28.45,30.00,0,328.52,403.07,154.3,147.0,0.698,1301067.5,1301067.5,480,0,0,0,L,1122011218,1,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383332,492215.00
05/20/2019 16:15,2,5.281,ACTIVE,219.16,358.28,59.985,1558383304,"201051344000569","174011545737251",29.04,29.80,0,327.62,404.27,155.4,148.1,0.725,1317433.8,1317433.8,483,0,0,0,L,1122011218,1,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383333,492216.00
05/20/2019 16:15,2,5.199,ACTIVE,219.16,363.09,59.985,1558383304,"179051228000119","174011545737251",29.54,33.30,0,327.32,406.37,155.5,148.2,0.738,104136.4,104136.4,484,0,0,0,L,46974696,1,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558383334,492217.00
05/20/2019 16:30,2,5.264,ACTIVE,219.61,359.48,60.017,1558384203,"201051344000579","174011545737251",29.04,33.30,0,318.30,400.96,154.8,147.5,0.725,1317585.2,1317585.2,482,0,0,0,L,1122011218,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384205,492218.00
05/20/2019 16:30,2,5.582,ACTIVE,218.26,356.18,60.017,1558384203,"201051344001025","174011545737251",28.90,37.00,0,319.81,399.46,163.4,155.8,0.716,1300556.1,1300556.1,481,0,0,0,L,1122011218,1,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384206,492219.00
05/20/2019 16:30,2,5.342,ACTIVE,218.48,356.78,60.017,1558384203,"201051344001093","174011545737251",29.20,31.80,0,320.41,401.86,157.8,150.4,0.729,1283898.2,1283898.2,484,0,0,0,L,1122011218,1,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384207,492220.00
05/20/2019 16:30,2,5.203,ACTIVE,219.61,356.48,60.033,1558384203,"201051344000458","174011545737251",29.02,34.30,0,319.21,399.76,152.9,145.7,0.694,1300150.0,1300150.0,483,0,0,0,L,1122011218,1,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384208,492221.00
05/20/2019 16:30,2,5.389,ACTIVE,217.35,356.18,60.012,1558384203,"201051344000890","174011545737251",29.22,35.60,0,318.61,397.96,159.5,152.0,0.725,1298764.7,1298764.7,482,0,0,0,L,1122011218,1,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384209,492222.00
05/20/2019 16:30,2,5.232,ACTIVE,219.61,354.67,60.017,1558384203,"201051344000988","174011545737251",19.12,28.30,0,319.21,391.64,101.3,95.9,0.473,999577.7,999577.7,484,0,0,0,L,1122011218,1,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384209,492223.00
05/20/2019 16:30,2,5.402,ACTIVE,218.48,357.98,60.006,1558384203,"201051344000582","174011545737251",29.00,33.00,0,319.21,401.86,158.6,151.2,0.742,1277173.6,1277173.6,481,0,0,0,L,1122011218,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384210,492224.00
05/20/2019 16:30,2,5.254,ACTIVE,218.48,356.78,60.006,1558384203,"201051344000868","174011545737251",29.12,27.80,0,318.61,397.05,154.9,147.6,0.698,1285651.6,1285651.6,480,0,0,0,L,1122011218,1,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384211,492225.00
05/20/2019 16:30,2,5.186,ACTIVE,219.61,359.48,60.012,1558384203,"201051344000576","174011545737251",29.04,28.00,0,317.70,401.56,152.5,145.3,0.703,1303372.6,1303372.6,484,0,0,0,L,1122011218,1,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384212,492226.00
05/20/2019 16:30,2,5.229,ACTIVE,219.61,357.38,60.059,1558384203,"201051344001158","174011545737251",28.88,31.00,0,320.41,400.96,152.9,145.7,0.712,1280132.6,1280132.6,482,0,0,0,L,1122011218,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384213,492227.00
05/20/2019 16:30,2,5.533,ACTIVE,218.26,357.08,60.049,1558384203,"201051344000917","174011545737251",28.90,33.30,0,319.21,401.56,162.0,154.5,0.765,1293723.0,1293723.0,484,0,0,0,L,1122011218,1,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384214,492228.00
05/20/2019 16:30,2,5.475,ACTIVE,217.80,351.07,60.001,1558384203,"201051344000417","174011545737251",18.49,34.50,0,319.21,388.64,102.7,97.2,0.473,1034388.2,1034388.2,482,0,0,0,L,1122011218,1,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384215,492229.00
05/20/2019 16:30,2,5.449,ACTIVE,217.35,356.18,60.006,1558384203,"201051344000685","174011545737251",28.73,34.30,0,318.30,397.05,158.4,151.0,0.765,1300158.2,1300158.2,484,0,0,0,L,1122011218,1,125.40,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384216,492230.00
05/20/2019 16:30,2,5.494,ACTIVE,218.71,357.38,60.012,1558384203,"201051344000651","174011545737251",28.90,34.50,0,318.61,403.07,160.8,153.2,0.734,1293398.8,1293398.8,482,0,0,0,L,1122011218,1,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384217,492231.00
05/20/2019 16:30,2,5.221,ACTIVE,218.03,356.48,59.969,1558384203,"201051344000594","174011545737251",29.20,39.30,0,318.91,395.85,154.3,147.0,0.707,1305238.2,1305238.2,482,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384218,492232.00
05/20/2019 16:30,2,5.178,ACTIVE,219.61,357.98,60.022,1558384203,"201051344000469","174011545737251",29.46,26.50,0,316.80,402.16,154.4,147.1,0.738,1285346.4,1285346.4,483,0,0,0,L,1122011218,1,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384219,492233.00
05/20/2019 16:30,2,5.689,ACTIVE,218.48,357.68,60.022,1558384203,"201051344000585","174011545737251",28.77,33.50,0,319.21,403.67,165.7,158.0,0.769,1307076.3,1307076.3,482,0,0,0,L,1122011218,1,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384220,492234.00
05/20/2019 16:30,2,5.244,ACTIVE,219.84,359.78,60.017,1558384203,"201051344000853","174011545737251",29.18,31.00,0,320.11,399.46,155.0,147.7,0.716,1308640.1,1308640.1,483,0,0,0,L,1122011218,1,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384221,492235.00
05/20/2019 16:30,2,5.547,ACTIVE,217.35,355.28,60.022,1558384203,"201051344001145","174011545737251",28.94,32.20,0,320.71,398.56,162.6,155.0,0.747,1308402.3,1308402.3,482,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384222,492236.00
05/20/2019 16:30,2,5.385,ACTIVE,218.03,356.78,60.012,1558384203,"201051344000438","174011545737251",28.92,39.00,0,318.61,397.96,157.8,150.4,0.725,1301672.3,1301672.3,481,0,0,0,L,1122011218,1,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384222,492237.00
05/20/2019 16:30,2,5.475,ACTIVE,218.03,354.97,60.006,1558384203,"201051344001135","174011545737251",28.82,36.00,0,318.30,397.66,159.7,152.2,0.725,1288532.9,1288532.9,480,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384223,492238.00
05/20/2019 16:30,2,5.266,ACTIVE,219.61,357.98,60.001,1558384203,"201051344000983","174011545737251",28.92,29.50,0,318.61,401.56,154.3,147.0,0.729,1306573.8,1306573.8,482,0,0,0,L,1122011218,1,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384224,492239.00
05/20/2019 16:30,2,5.438,ACTIVE,218.48,357.38,60.022,1558384203,"201051344001203","174011545737251",29.20,36.30,0,318.00,401.86,160.9,153.3,0.756,1296311.0,1296311.0,481,0,0,0,L,1122011218,1,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384225,492240.00
05/20/2019 16:30,2,5.393,ACTIVE,217.13,354.67,60.017,1558384203,"201051344001230","174011545737251",29.18,33.00,0,317.40,396.75,159.3,151.8,0.751,1292136.2,1292136.2,484,0,0,0,L,1122011218,1,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384226,492241.00
05/20/2019 16:30,2,5.484,ACTIVE,217.35,356.48,60.022,1558384203,"201051344000646","174011545737251",28.75,37.00,0,320.11,397.96,159.7,152.2,0.734,1285886.1,1285886.1,482,0,0,0,L,1122011218,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384227,492242.00
05/20/2019 16:30,2,5.242,ACTIVE,218.71,355.58,60.038,1558384203,"201051344000867","174011545737251",28.98,34.00,0,319.81,396.15,153.9,146.6,0.698,1283723.8,1283723.8,480,0,0,0,L,1122011218,1,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384228,492243.00
05/20/2019 16:30,2,5.178,ACTIVE,218.93,357.68,60.022,1558384203,"201051344000633","174011545737251",29.16,35.00,0,319.51,396.75,153.0,145.7,0.707,1281064.7,1281064.7,482,0,0,0,L,1122011218,1,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384229,492244.00
05/20/2019 16:30,2,5.375,ACTIVE,217.35,355.88,60.012,1558384203,"201051344000955","174011545737251",28.71,36.00,0,319.21,395.85,156.3,148.9,0.751,1306171.6,1306171.6,481,0,0,0,L,1122011218,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384230,492245.00
05/20/2019 16:30,2,5.068,ACTIVE,219.16,357.68,60.017,1558384203,"201051344000648","174011545737251",29.28,29.00,0,318.91,400.36,150.2,143.1,0.703,1295998.6,1295998.6,483,0,0,0,L,1122011218,1,124.04,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384231,492246.00
05/20/2019 16:30,2,5.180,ACTIVE,219.39,358.28,60.022,1558384203,"201051344000645","174011545737251",29.16,29.00,0,318.91,400.66,152.9,145.7,0.694,1301101.4,1301101.4,481,0,0,0,L,1122011218,1,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384232,492247.00
05/20/2019 16:30,2,5.227,ACTIVE,219.16,358.58,59.985,1558384203,"201051344000569","174011545737251",29.28,29.00,0,318.91,401.56,155.0,147.7,0.716,1317468.2,1317468.2,484,0,0,0,L,1122011218,1,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384233,492248.00
05/20/2019 16:30,2,5.221,ACTIVE,219.39,363.99,60.022,1558384203,"179051228000119","174011545737251",29.46,32.60,0,321.01,400.96,155.7,148.3,0.738,104171.2,104171.2,485,0,0,0,L,46974696,1,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558384234,492249.00
05/20/2019 16:45,2,4.758,ACTIVE,218.93,356.48,60.049,1558385104,"201051344000579","174011545737251",29.26,32.20,0,338.44,394.95,141.0,134.2,0.663,1317620.4,1317620.4,483,0,0,0,L,1122011218,1,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385105,492250.00
05/20/2019 16:45,2,5.117,ACTIVE,217.58,354.07,60.006,1558385104,"201051344001025","174011545737251",29.10,36.30,0,332.73,391.04,150.8,143.6,0.663,1300593.7,1300593.7,482,0,0,0,L,1122011218,1,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385106,492251.00
05/20/2019 16:45,2,4.871,ACTIVE,217.80,354.97,60.022,1558385104,"201051344001093","174011545737251",29.32,30.00,0,333.93,391.64,144.6,137.7,0.663,1283934.3,1283934.3,485,0,0,0,L,1122011218,1,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385107,492252.00
05/20/2019 16:45,2,4.715,ACTIVE,218.93,355.28,60.017,1558385104,"201051344000458","174011545737251",29.22,33.00,0,338.74,392.85,139.5,132.7,0.641,1300184.8,1300184.8,484,0,0,0,L,1122011218,1,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385108,492253.00
05/20/2019 16:45,2,5.012,ACTIVE,216.90,353.77,59.969,1558385104,"201051344000890","174011545737251",28.90,34.30,0,332.13,391.34,146.6,139.5,0.676,1298801.2,1298801.2,483,0,0,0,L,1122011218,1,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385109,492254.00
05/20/2019 16:45,2,4.814,ACTIVE,218.93,352.87,60.049,1558385104,"201051344000988","174011545737251",18.94,27.00,0,338.14,379.02,92.3,87.2,0.433,999600.6,999600.6,485,0,0,0,L,1122011218,1,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385110,492255.00
05/20/2019 16:45,2,5.002,ACTIVE,218.03,355.88,60.059,1558385104,"201051344000582","174011545737251",28.82,31.30,0,333.33,392.85,146.1,139.1,0.676,1277209.9,1277209.9,482,0,0,0,L,1122011218,1,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385111,492256.00
05/20/2019 16:45,2,4.709,ACTIVE,218.03,355.28,60.028,1558385104,"201051344000868","174011545737251",29.60,26.80,0,335.14,391.34,141.2,134.3,0.641,1285686.9,1285686.9,481,0,0,0,L,1122011218,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385112,492257.00
05/20/2019 16:45,2,4.705,ACTIVE,218.93,356.48,60.012,1558385104,"201051344000576","174011545737251",29.02,27.50,0,338.74,394.95,138.3,131.5,0.645,1303407.2,1303407.2,485,0,0,0,L,1122011218,1,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385113,492258.00
05/20/2019 16:45,2,4.770,ACTIVE,218.93,356.18,60.012,1558385104,"201051344001158","174011545737251",28.84,29.80,0,337.54,394.35,139.3,132.5,0.645,1280167.4,1280167.4,483,0,0,0,L,1122011218,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385114,492259.00
05/20/2019 16:45,2,5.037,ACTIVE,217.80,355.58,60.001,1558385104,"201051344000917","174011545737251",29.16,32.00,0,331.53,391.94,148.8,141.7,0.703,1293760.1,1293760.1,485,0,0,0,L,1122011218,1,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385115,492260.00
