ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 16:45,2,4.924,ACTIVE,217.13,349.26,60.001,1558385104,"201051344000417","174011545737251",18.96,33.80,0,333.63,373.91,94.6,89.4,0.433,1034411.5,1034411.5,483,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385115,492261.00
05/20/2019 16:45,2,4.998,ACTIVE,217.13,355.58,60.006,1558385104,"201051344000685","174011545737251",28.73,32.60,0,333.03,390.44,145.4,138.4,0.694,1300194.4,1300194.4,485,0,0,0,L,1122011218,1,125.17,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385116,492262.00
05/20/2019 16:45,2,5.045,ACTIVE,218.26,355.28,60.022,1558385104,"201051344000651","174011545737251",28.98,32.40,0,337.24,392.25,148.1,141.0,0.676,1293435.7,1293435.7,483,0,0,0,L,1122011218,1,125.62,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385118,492263.00
05/20/2019 16:45,2,4.711,ACTIVE,217.58,353.47,60.012,1558385104,"201051344000594","174011545737251",29.46,38.40,0,331.83,389.54,140.4,133.6,0.645,1305273.4,1305273.4,483,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385119,492264.00
05/20/2019 16:45,2,4.680,ACTIVE,219.16,356.78,60.012,1558385104,"201051344000469","174011545737251",29.74,25.00,0,337.84,394.95,140.9,134.1,0.672,1285381.6,1285381.6,484,0,0,0,L,1122011218,1,124.04,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385119,492265.00
05/20/2019 16:45,2,5.189,ACTIVE,218.03,356.48,60.001,1558385104,"201051344000585","174011545737251",29.22,31.30,0,336.04,392.85,153.7,146.5,0.725,1307114.5,1307114.5,483,0,0,0,L,1122011218,1,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385120,492266.00
05/20/2019 16:45,2,4.736,ACTIVE,219.61,356.18,60.017,1558385104,"201051344000853","174011545737251",29.48,30.30,0,338.14,394.35,141.5,134.6,0.650,1308675.4,1308675.4,484,0,0,0,L,1122011218,1,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385121,492267.00
05/20/2019 16:45,2,5.029,ACTIVE,216.90,354.37,59.985,1558385104,"201051344001145","174011545737251",29.24,30.80,0,333.33,392.25,148.9,141.8,0.694,1308439.4,1308439.4,483,0,0,0,L,1122011218,1,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385122,492268.00
05/20/2019 16:45,2,4.951,ACTIVE,217.35,354.97,60.012,1558385104,"201051344000438","174011545737251",28.82,37.00,0,334.54,390.74,144.5,137.5,0.667,1301708.4,1301708.4,482,0,0,0,L,1122011218,1,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385123,492269.00
05/20/2019 16:45,2,4.943,ACTIVE,217.58,353.77,60.001,1558385104,"201051344001135","174011545737251",29.36,34.80,0,333.33,393.45,147.0,140.0,0.667,1288569.6,1288569.6,481,0,0,0,L,1122011218,1,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385124,492270.00
05/20/2019 16:45,2,4.783,ACTIVE,218.93,356.18,60.022,1558385104,"201051344000983","174011545737251",29.14,28.50,0,337.84,394.35,141.2,134.3,0.663,1306609.0,1306609.0,483,0,0,0,L,1122011218,1,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385125,492271.00
05/20/2019 16:45,2,5.000,ACTIVE,217.80,355.28,60.001,1558385104,"201051344001203","174011545737251",29.18,35.20,0,334.54,392.85,147.8,140.7,0.694,1296347.9,1296347.9,482,0,0,0,L,1122011218,1,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385126,492272.00
05/20/2019 16:45,2,4.873,ACTIVE,216.67,354.07,60.001,1558385104,"201051344001230","174011545737251",29.58,31.30,0,332.43,391.94,146.0,139.0,0.681,1292172.5,1292172.5,485,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385127,492273.00
05/20/2019 16:45,2,5.008,ACTIVE,216.67,354.67,60.001,1558385104,"201051344000646","174011545737251",29.06,36.50,0,331.83,390.74,147.3,140.3,0.676,1285922.7,1285922.7,483,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385128,492274.00
05/20/2019 16:45,2,4.729,ACTIVE,218.03,354.07,60.017,1558385104,"201051344000867","174011545737251",29.28,32.60,0,336.04,390.14,140.2,133.4,0.632,1283758.8,1283758.8,481,0,0,0,L,1122011218,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385129,492275.00
05/20/2019 16:45,2,4.744,ACTIVE,218.26,356.18,60.012,1558385104,"201051344000633","174011545737251",29.06,33.80,0,336.04,391.64,139.7,132.9,0.658,1281099.6,1281099.6,483,0,0,0,L,1122011218,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385130,492276.00
05/20/2019 16:45,2,4.873,ACTIVE,216.67,353.47,60.012,1558385104,"201051344000955","174011545737251",29.14,34.00,0,331.23,390.14,143.8,136.8,0.694,1306207.4,1306207.4,482,0,0,0,L,1122011218,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385131,492277.00
05/20/2019 16:45,2,4.549,ACTIVE,218.48,355.28,60.012,1558385104,"201051344000648","174011545737251",29.60,28.50,0,338.44,391.34,136.3,129.6,0.636,1296032.7,1296032.7,484,0,0,0,L,1122011218,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385131,492278.00
05/20/2019 16:45,2,4.668,ACTIVE,218.93,355.88,60.012,1558385104,"201051344000645","174011545737251",29.34,28.50,0,338.74,393.45,138.7,132.0,0.632,1301136.2,1301136.2,482,0,0,0,L,1122011218,1,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385132,492279.00
05/20/2019 16:45,2,4.682,ACTIVE,218.71,356.48,59.996,1558385104,"201051344000569","174011545737251",29.84,27.80,0,337.84,395.55,141.5,134.7,0.654,1317503.5,1317503.5,485,0,0,0,L,1122011218,1,123.81,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385133,492280.00
05/20/2019 16:45,2,4.705,ACTIVE,218.71,360.38,60.017,1558385104,"179051228000119","174011545737251",29.84,32.00,0,337.84,395.55,142.2,135.3,0.676,104206.6,104206.6,486,0,0,0,L,46974696,1,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558385134,492281.00
05/20/2019 17:00,2,4.309,ACTIVE,218.48,354.37,60.006,1558386005,"201051344000579","174011545737251",29.46,30.80,0,338.14,389.54,128.5,122.1,0.605,1317652.5,1317652.5,484,0,0,0,L,1122011218,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386006,492282.00
05/20/2019 17:00,2,4.621,ACTIVE,217.13,351.67,60.028,1558386005,"201051344001025","174011545737251",29.50,35.80,0,333.03,387.44,138.0,131.3,0.614,1300628.0,1300628.0,483,0,0,0,L,1122011218,1,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386007,492283.00
05/20/2019 17:00,2,4.379,ACTIVE,217.35,352.57,60.038,1558386005,"201051344001093","174011545737251",29.68,29.30,0,333.03,387.74,131.6,125.1,0.605,1283967.1,1283967.1,486,0,0,0,L,1122011218,1,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386008,492284.00
05/20/2019 17:00,2,4.236,ACTIVE,218.26,353.47,60.012,1558386005,"201051344000458","174011545737251",29.56,31.80,0,337.54,385.63,126.7,120.4,0.583,1300216.5,1300216.5,485,0,0,0,L,1122011218,1,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386009,492285.00
05/20/2019 17:00,2,4.549,ACTIVE,216.22,351.07,60.022,1558386005,"201051344000890","174011545737251",29.08,33.00,0,333.03,387.44,133.9,127.4,0.619,1298834.5,1298834.5,484,0,0,0,L,1122011218,1,124.49,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386010,492286.00
05/20/2019 17:00,2,4.334,ACTIVE,218.48,351.97,60.028,1558386005,"201051344000988","174011545737251",19.22,25.80,0,337.54,375.41,84.4,79.6,0.398,999621.4,999621.4,486,0,0,0,L,1122011218,1,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386011,492287.00
05/20/2019 17:00,2,4.506,ACTIVE,217.58,353.47,60.006,1558386005,"201051344000582","174011545737251",29.22,30.30,0,333.33,388.04,133.4,126.8,0.619,1277243.1,1277243.1,483,0,0,0,L,1122011218,1,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386011,492288.00
05/20/2019 17:00,2,4.285,ACTIVE,217.58,352.57,60.017,1558386005,"201051344000868","174011545737251",29.48,24.80,0,333.93,386.53,128.1,121.7,0.588,1285718.9,1285718.9,482,0,0,0,L,1122011218,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386012,492289.00
05/20/2019 17:00,2,4.189,ACTIVE,218.48,354.67,60.017,1558386005,"201051344000576","174011545737251",29.58,26.00,0,338.14,387.74,125.5,119.2,0.579,1303438.6,1303438.6,486,0,0,0,L,1122011218,1,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386013,492290.00
05/20/2019 17:00,2,4.297,ACTIVE,218.48,353.47,60.012,1558386005,"201051344001158","174011545737251",29.12,28.50,0,337.84,386.83,126.8,120.4,0.592,1280199.0,1280199.0,484,0,0,0,L,1122011218,1,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386014,492291.00
05/20/2019 17:00,2,4.576,ACTIVE,217.13,352.57,60.022,1558386005,"201051344000917","174011545737251",29.36,31.00,0,332.43,388.04,136.1,129.4,0.641,1293793.9,1293793.9,486,0,0,0,L,1122011218,1,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386015,492292.00
05/20/2019 17:00,2,4.439,ACTIVE,216.67,348.66,60.054,1558386005,"201051344000417","174011545737251",19.20,32.80,0,333.63,371.51,86.3,81.4,0.407,1034432.8,1034432.8,484,0,0,0,L,1122011218,1,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386016,492293.00
05/20/2019 17:00,2,4.551,ACTIVE,216.45,352.87,60.017,1558386005,"201051344000685","174011545737251",29.02,31.30,0,332.73,387.44,133.8,127.2,0.650,1300227.4,1300227.4,486,0,0,0,L,1122011218,1,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386017,492294.00
05/20/2019 17:00,2,4.541,ACTIVE,217.58,352.57,60.022,1558386005,"201051344000651","174011545737251",29.46,31.00,0,334.24,388.34,135.3,128.7,0.619,1293469.3,1293469.3,484,0,0,0,L,1122011218,1,125.17,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386018,492295.00
05/20/2019 17:00,2,4.303,ACTIVE,217.13,354.07,60.006,1558386005,"201051344000594","174011545737251",29.34,36.80,0,332.43,385.63,127.9,121.5,0.592,1305305.3,1305305.3,484,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386019,492296.00
05/20/2019 17:00,2,4.240,ACTIVE,218.48,354.37,60.022,1558386005,"201051344000469","174011545737251",29.80,24.50,0,337.24,387.14,128.0,121.6,0.610,1285413.5,1285413.5,485,0,0,0,L,1122011218,1,123.59,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386020,492297.00
05/20/2019 17:00,2,4.723,ACTIVE,217.35,353.77,60.012,1558386005,"201051344000585","174011545737251",29.50,29.50,0,332.43,389.24,141.2,134.4,0.658,1307149.5,1307149.5,484,0,0,0,L,1122011218,1,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386021,492298.00
05/20/2019 17:00,2,4.307,ACTIVE,218.93,355.28,60.006,1558386005,"201051344000853","174011545737251",29.48,28.80,0,339.04,390.44,128.6,122.2,0.588,1308707.5,1308707.5,485,0,0,0,L,1122011218,1,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386022,492299.00
05/20/2019 17:00,2,4.570,ACTIVE,216.45,352.27,60.022,1558386005,"201051344001145","174011545737251",29.50,29.80,0,333.03,388.04,136.6,129.9,0.636,1308473.3,1308473.3,484,0,0,0,L,1122011218,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386023,492300.00
05/20/2019 17:00,2,4.430,ACTIVE,216.67,351.07,60.028,1558386005,"201051344000438","174011545737251",29.44,35.40,0,332.73,386.23,132.2,125.6,0.597,1301741.3,1301741.3,483,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386024,492301.00
05/20/2019 17:00,2,4.506,ACTIVE,216.90,353.17,60.033,1558386005,"201051344001135","174011545737251",29.50,32.40,0,333.33,386.83,134.7,128.0,0.614,1288603.0,1288603.0,482,0,0,0,L,1122011218,1,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386024,492302.00
05/20/2019 17:00,2,4.252,ACTIVE,218.26,354.07,60.022,1558386005,"201051344000983","174011545737251",29.86,26.80,0,336.04,387.14,128.5,122.1,0.610,1306641.0,1306641.0,484,0,0,0,L,1122011218,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386025,492303.00
05/20/2019 17:00,2,4.549,ACTIVE,217.13,351.67,60.022,1558386005,"201051344001203","174011545737251",29.28,33.50,0,334.84,388.04,134.9,128.3,0.628,1296381.4,1296381.4,483,0,0,0,L,1122011218,1,124.94,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386026,492304.00
05/20/2019 17:00,2,4.422,ACTIVE,216.22,351.67,60.022,1558386005,"201051344001230","174011545737251",29.72,30.30,0,333.03,387.74,133.1,126.5,0.628,1292205.7,1292205.7,486,0,0,0,L,1122011218,1,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386027,492305.00
05/20/2019 17:00,2,4.539,ACTIVE,216.22,351.97,60.028,1558386005,"201051344000646","174011545737251",29.26,35.20,0,332.13,386.83,134.6,128.0,0.623,1285956.1,1285956.1,484,0,0,0,L,1122011218,1,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386028,492306.00
05/20/2019 17:00,2,4.287,ACTIVE,217.58,352.87,60.022,1558386005,"201051344000867","174011545737251",29.30,31.30,0,333.63,386.23,127.2,120.8,0.570,1283790.6,1283790.6,482,0,0,0,L,1122011218,1,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386029,492307.00
05/20/2019 17:00,2,4.223,ACTIVE,217.80,354.67,60.022,1558386005,"201051344000633","174011545737251",29.68,31.80,0,336.94,386.53,127.0,120.6,0.601,1281131.2,1281131.2,484,0,0,0,L,1122011218,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386030,492308.00
05/20/2019 17:00,2,4.357,ACTIVE,216.22,350.77,60.065,1558386005,"201051344000955","174011545737251",29.72,32.80,0,331.83,386.23,131.1,124.6,0.619,1306240.1,1306240.1,483,0,0,0,L,1122011218,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386031,492309.00
05/20/2019 17:00,2,4.090,ACTIVE,217.80,352.57,60.022,1558386005,"201051344000648","174011545737251",29.88,27.00,0,337.84,385.63,123.8,117.5,0.579,1296063.6,1296063.6,485,0,0,0,L,1122011218,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386032,492310.00
05/20/2019 17:00,2,4.230,ACTIVE,218.26,353.47,60.028,1558386005,"201051344000645","174011545737251",29.40,26.80,0,338.44,385.93,126.0,119.7,0.570,1301167.7,1301167.7,483,0,0,0,L,1122011218,1,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386033,492311.00
05/20/2019 17:00,2,4.234,ACTIVE,218.03,353.77,60.017,1558386005,"201051344000569","174011545737251",29.88,26.50,0,336.94,387.44,128.1,121.7,0.597,1317535.5,1317535.5,486,0,0,0,L,1122011218,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386034,492312.00
05/20/2019 17:00,2,4.316,ACTIVE,218.26,358.58,60.028,1558386005,"179051228000119","174011545737251",29.50,30.30,0,337.24,392.25,129.0,122.6,0.614,104238.9,104238.9,487,0,0,0,L,46974696,1,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386035,492313.00
05/20/2019 17:15,2,3.826,ACTIVE,218.26,352.57,60.006,1558386904,"201051344000579","174011545737251",29.32,30.00,0,337.84,383.23,113.6,107.7,0.535,1317681.2,1317681.2,485,0,0,0,L,1122011218,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386905,492314.00
05/20/2019 17:15,2,4.166,ACTIVE,217.58,351.97,60.001,1558386904,"201051344001025","174011545737251",29.14,34.50,0,333.33,384.73,123.0,116.8,0.548,1300659.0,1300659.0,484,0,0,0,L,1122011218,1,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386906,492315.00
05/20/2019 17:15,2,3.934,ACTIVE,217.80,351.97,59.996,1558386904,"201051344001093","174011545737251",29.32,28.50,0,333.03,382.93,116.8,110.8,0.530,1283996.6,1283996.6,487,0,0,0,L,1122011218,1,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386907,492316.00
05/20/2019 17:15,2,3.734,ACTIVE,218.26,351.37,60.006,1558386904,"201051344000458","174011545737251",29.68,30.80,0,337.24,381.42,112.2,106.4,0.513,1300244.8,1300244.8,486,0,0,0,L,1122011218,1,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386908,492317.00
05/20/2019 17:15,2,4.062,ACTIVE,216.67,351.07,59.990,1558386904,"201051344000890","174011545737251",29.00,32.60,0,333.33,384.73,119.4,113.3,0.539,1298864.6,1298864.6,485,0,0,0,L,1122011218,1,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386909,492318.00
05/20/2019 17:15,2,3.834,ACTIVE,218.48,360.38,59.996,1558386904,"201051344000988","174011545737251",19.20,24.30,0,319.81,391.34,74.7,70.2,0.636,999640.1,999640.1,487,0,0,0,L,1122011218,1,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386910,492319.00
05/20/2019 17:15,2,4.041,ACTIVE,218.03,352.87,59.964,1558386904,"201051344000582","174011545737251",29.04,30.50,0,332.73,384.13,118.9,112.8,0.552,1277273.0,1277273.0,484,0,0,0,L,1122011218,1,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386911,492320.00
05/20/2019 17:15,2,3.789,ACTIVE,217.58,351.37,59.996,1558386904,"201051344000868","174011545737251",29.40,25.00,0,333.33,382.33,112.7,106.9,0.517,1285747.4,1285747.4,483,0,0,0,L,1122011218,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386912,492321.00
05/20/2019 17:15,2,3.701,ACTIVE,218.48,353.17,59.996,1558386904,"201051344000576","174011545737251",29.52,25.50,0,337.54,383.23,110.6,104.8,0.513,1303466.6,1303466.6,487,0,0,0,L,1122011218,1,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386913,492322.00
05/20/2019 17:15,2,3.799,ACTIVE,218.48,352.57,60.001,1558386904,"201051344001158","174011545737251",29.08,27.50,0,336.94,383.23,111.9,106.1,0.521,1280227.3,1280227.3,485,0,0,0,L,1122011218,1,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386914,492323.00
05/20/2019 17:15,2,4.104,ACTIVE,217.58,353.17,60.001,1558386904,"201051344000917","174011545737251",29.26,31.00,0,332.43,385.33,121.6,115.4,0.566,1293824.5,1293824.5,487,0,0,0,L,1122011218,1,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386915,492324.00
05/20/2019 17:15,2,4.035,ACTIVE,217.13,358.88,59.980,1558386904,"201051344000417","174011545737251",18.85,31.30,0,319.21,388.94,77.0,72.4,0.650,1034452.1,1034452.1,485,0,0,0,L,1122011218,1,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386916,492325.00
05/20/2019 17:15,2,4.059,ACTIVE,216.90,352.27,59.990,1558386904,"201051344000685","174011545737251",29.02,30.80,0,332.73,384.13,119.3,113.2,0.579,1300257.5,1300257.5,487,0,0,0,L,1122011218,1,125.17,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386917,492326.00
05/20/2019 17:15,2,4.094,ACTIVE,218.03,354.07,60.028,1558386904,"201051344000651","174011545737251",29.08,30.50,0,333.33,383.83,120.6,114.5,0.548,1293499.7,1293499.7,485,0,0,0,L,1122011218,1,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386918,492327.00
05/20/2019 17:15,2,3.805,ACTIVE,217.13,351.97,59.996,1558386904,"201051344000594","174011545737251",29.32,35.60,0,332.13,382.03,113.0,107.2,0.521,1305333.8,1305333.8,485,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386919,492328.00
05/20/2019 17:15,2,3.766,ACTIVE,218.48,351.97,59.990,1558386904,"201051344000469","174011545737251",29.54,24.00,0,336.34,382.63,112.8,106.9,0.535,1285442.1,1285442.1,486,0,0,0,L,1122011218,1,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386920,492329.00
05/20/2019 17:15,2,4.242,ACTIVE,217.80,353.47,59.996,1558386904,"201051344000585","174011545737251",29.32,29.30,0,332.43,384.43,126.1,119.8,0.588,1307181.2,1307181.2,485,0,0,0,L,1122011218,1,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386921,492330.00
05/20/2019 17:15,2,3.773,ACTIVE,218.93,354.07,60.006,1558386904,"201051344000853","174011545737251",29.76,28.00,0,338.44,382.93,113.7,107.8,0.517,1308736.2,1308736.2,486,0,0,0,L,1122011218,1,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386922,492331.00
05/20/2019 17:15,2,4.076,ACTIVE,217.13,351.67,59.990,1558386904,"201051344001145","174011545737251",29.50,29.80,0,332.73,385.63,121.9,115.7,0.566,1308504.0,1308504.0,485,0,0,0,L,1122011218,1,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386923,492332.00
05/20/2019 17:15,2,3.967,ACTIVE,217.35,351.97,60.022,1558386904,"201051344000438","174011545737251",29.30,35.20,0,332.73,383.23,117.6,111.6,0.539,1301770.9,1301770.9,484,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386924,492333.00
05/20/2019 17:15,2,4.020,ACTIVE,217.35,351.07,59.996,1558386904,"201051344001135","174011545737251",29.36,31.80,0,333.03,385.03,119.5,113.4,0.544,1288633.2,1288633.2,483,0,0,0,L,1122011218,1,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386924,492334.00
05/20/2019 17:15,2,3.734,ACTIVE,218.26,352.57,60.033,1558386904,"201051344000983","174011545737251",29.98,25.80,0,334.54,382.93,113.4,107.5,0.535,1306669.7,1306669.7,485,0,0,0,L,1122011218,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386925,492335.00
05/20/2019 17:15,2,4.053,ACTIVE,217.58,351.67,59.990,1558386904,"201051344001203","174011545737251",29.24,33.80,0,333.03,385.33,120.0,113.9,0.548,1296411.7,1296411.7,484,0,0,0,L,1122011218,1,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386926,492336.00
05/20/2019 17:15,2,4.027,ACTIVE,216.22,349.26,60.028,1558386904,"201051344001230","174011545737251",29.02,29.30,0,333.93,383.23,118.4,112.4,0.552,1292235.6,1292235.6,487,0,0,0,L,1122011218,1,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386927,492337.00
05/20/2019 17:15,2,4.074,ACTIVE,216.67,351.37,59.964,1558386904,"201051344000646","174011545737251",28.96,34.80,0,333.03,384.43,119.5,113.4,0.557,1285986.3,1285986.3,485,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386928,492338.00
05/20/2019 17:15,2,3.736,ACTIVE,217.80,350.47,60.022,1558386904,"201051344000867","174011545737251",29.70,30.30,0,332.13,380.52,112.5,106.6,0.504,1283819.1,1283819.1,483,0,0,0,L,1122011218,1,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386929,492339.00
05/20/2019 17:15,2,3.758,ACTIVE,217.80,351.67,59.980,1558386904,"201051344000633","174011545737251",29.48,30.50,0,335.74,383.23,112.3,106.5,0.513,1281159.6,1281159.6,485,0,0,0,L,1122011218,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386930,492340.00
05/20/2019 17:15,2,3.920,ACTIVE,216.67,351.37,59.959,1558386904,"201051344000955","174011545737251",29.22,32.60,0,333.63,382.33,116.0,110.1,0.548,1306269.4,1306269.4,484,0,0,0,L,1122011218,1,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386931,492341.00
05/20/2019 17:15,2,3.643,ACTIVE,218.03,350.77,59.985,1558386904,"201051344000648","174011545737251",29.58,26.50,0,336.94,382.03,109.1,103.4,0.508,1296091.3,1296091.3,486,0,0,0,L,1122011218,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386932,492342.00
05/20/2019 17:15,2,3.766,ACTIVE,218.48,351.97,60.001,1558386904,"201051344000645","174011545737251",29.12,26.00,0,336.64,382.03,111.1,105.3,0.508,1301195.8,1301195.8,484,0,0,0,L,1122011218,1,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386933,492343.00
05/20/2019 17:15,2,3.764,ACTIVE,218.26,351.97,59.990,1558386904,"201051344000569","174011545737251",29.72,26.30,0,335.14,382.63,113.3,107.4,0.530,1317564.1,1317564.1,487,0,0,0,L,1122011218,1,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386934,492344.00
05/20/2019 17:15,2,3.809,ACTIVE,218.26,356.78,60.001,1558386904,"179051228000119","174011545737251",29.62,29.50,0,338.44,388.34,114.2,108.3,0.548,104267.8,104267.8,488,0,0,0,L,46974696,1,124.04,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558386935,492345.00
05/20/2019 17:30,2,3.303,ACTIVE,218.03,351.07,60.012,1558387804,"201051344000579","174011545737251",29.76,28.30,0,335.74,379.02,99.5,94.2,0.468,1317706.4,1317706.4,486,0,0,0,L,1122011218,1,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387805,492346.00
05/20/2019 17:30,2,3.646,ACTIVE,216.90,350.47,60.006,1558387804,"201051344001025","174011545737251",29.46,34.30,0,333.33,379.02,108.8,103.1,0.486,1300686.4,1300686.4,485,0,0,0,L,1122011218,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387806,492347.00
05/20/2019 17:30,2,3.410,ACTIVE,217.13,350.47,60.001,1558387804,"201051344001093","174011545737251",29.68,27.80,0,333.63,378.42,102.5,97.0,0.468,1284022.6,1284022.6,488,0,0,0,L,1122011218,1,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387807,492348.00
05/20/2019 17:30,2,3.244,ACTIVE,217.80,350.47,60.001,1558387804,"201051344000458","174011545737251",29.84,29.50,0,335.44,379.62,98.1,92.8,0.455,1300269.7,1300269.7,487,0,0,0,L,1122011218,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387808,492349.00
05/20/2019 17:30,2,3.592,ACTIVE,216.45,348.36,60.012,1558387804,"201051344000890","174011545737251",28.96,31.50,0,333.03,379.62,105.4,99.8,0.482,1298891.3,1298891.3,486,0,0,0,L,1122011218,1,124.49,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387809,492350.00
05/20/2019 17:30,2,3.369,ACTIVE,217.80,357.68,60.033,1558387804,"201051344000988","174011545737251",19.04,22.80,0,335.14,391.04,64.9,60.7,0.552,999656.4,999656.4,488,0,0,0,L,1122011218,1,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387810,492351.00
05/20/2019 17:30,2,3.537,ACTIVE,217.35,351.07,60.001,1558387804,"201051344000582","174011545737251",29.24,29.50,0,333.33,380.22,104.8,99.2,0.491,1277299.5,1277299.5,485,0,0,0,L,1122011218,1,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387810,492352.00
05/20/2019 17:30,2,3.262,ACTIVE,217.13,349.86,60.006,1558387804,"201051344000868","174011545737251",29.72,24.80,0,334.24,376.62,98.2,92.8,0.451,1285772.4,1285772.4,484,0,0,0,L,1122011218,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387811,492353.00
05/20/2019 17:30,2,3.148,ACTIVE,218.03,351.07,60.033,1558387804,"201051344000576","174011545737251",30.16,24.30,0,337.54,378.12,96.1,90.9,0.451,1303491.0,1303491.0,488,0,0,0,L,1122011218,1,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387812,492354.00
05/20/2019 17:30,2,3.303,ACTIVE,218.03,350.47,60.012,1558387804,"201051344001158","174011545737251",29.22,26.50,0,334.84,378.42,97.8,92.5,0.451,1280252.1,1280252.1,486,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387813,492355.00
05/20/2019 17:30,2,3.635,ACTIVE,217.13,351.07,60.006,1558387804,"201051344000917","174011545737251",29.18,30.00,0,332.73,379.92,107.4,101.8,0.504,1293851.6,1293851.6,488,0,0,0,L,1122011218,1,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387814,492356.00
05/20/2019 17:30,2,3.484,ACTIVE,216.67,355.28,59.980,1558387804,"201051344000417","174011545737251",19.22,29.80,0,332.73,389.54,67.8,63.5,0.561,1034469.1,1034469.1,486,0,0,0,L,1122011218,1,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387815,492357.00
05/20/2019 17:30,2,3.545,ACTIVE,216.45,351.67,60.012,1558387804,"201051344000685","174011545737251",29.30,30.50,0,333.33,379.92,105.1,99.5,0.517,1300284.0,1300284.0,488,0,0,0,L,1122011218,1,124.94,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387816,492358.00
05/20/2019 17:30,2,3.629,ACTIVE,217.35,351.07,60.038,1558387804,"201051344000651","174011545737251",28.86,30.80,0,333.93,379.92,106.2,100.5,0.482,1293526.6,1293526.6,486,0,0,0,L,1122011218,1,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387817,492359.00
05/20/2019 17:30,2,3.271,ACTIVE,216.90,348.66,60.012,1558387804,"201051344000594","174011545737251",29.82,33.50,0,333.33,377.82,98.8,93.5,0.455,1305358.9,1305358.9,486,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387818,492360.00
05/20/2019 17:30,2,3.250,ACTIVE,217.80,350.47,60.012,1558387804,"201051344000469","174011545737251",29.78,23.50,0,334.24,377.82,98.1,92.7,0.468,1285467.0,1285467.0,487,0,0,0,L,1122011218,1,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387819,492361.00
05/20/2019 17:30,2,3.738,ACTIVE,217.35,351.07,60.028,1558387804,"201051344000585","174011545737251",29.58,28.30,0,333.03,380.52,112.0,106.2,0.526,1307209.4,1307209.4,486,0,0,0,L,1122011218,1,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387820,492362.00
05/20/2019 17:30,2,3.254,ACTIVE,218.26,351.67,60.028,1558387804,"201051344000853","174011545737251",30.10,27.50,0,338.74,378.72,99.2,93.8,0.446,1308761.4,1308761.4,487,0,0,0,L,1122011218,1,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387821,492363.00
05/20/2019 17:30,2,3.582,ACTIVE,216.45,351.37,60.022,1558387804,"201051344001145","174011545737251",29.68,27.80,0,333.93,380.22,107.6,101.9,0.499,1308531.1,1308531.1,486,0,0,0,L,1122011218,1,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387822,492364.00
05/20/2019 17:30,2,3.459,ACTIVE,216.90,350.47,59.985,1558387804,"201051344000438","174011545737251",29.52,34.30,0,333.63,379.32,103.4,97.9,0.460,1301797.1,1301797.1,485,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387823,492365.00
05/20/2019 17:30,2,3.561,ACTIVE,216.67,349.56,60.012,1558387804,"201051344001135","174011545737251",29.24,32.80,0,333.33,379.62,105.5,99.9,0.460,1288659.8,1288659.8,484,0,0,0,L,1122011218,1,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387824,492366.00
05/20/2019 17:30,2,3.303,ACTIVE,217.80,350.47,60.017,1558387804,"201051344000983","174011545737251",29.72,25.30,0,333.93,377.82,99.4,94.0,0.468,1306694.9,1306694.9,486,0,0,0,L,1122011218,1,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387825,492367.00
05/20/2019 17:30,2,3.510,ACTIVE,217.13,349.56,60.017,1558387804,"201051344001203","174011545737251",29.66,33.80,0,333.93,379.02,105.4,99.8,0.486,1296438.3,1296438.3,485,0,0,0,L,1122011218,1,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387825,492368.00
05/20/2019 17:30,2,3.516,ACTIVE,216.00,348.06,60.001,1558387804,"201051344001230","174011545737251",29.20,28.30,0,333.93,379.02,104.0,98.4,0.491,1292261.9,1292261.9,488,0,0,0,L,1122011218,1,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387826,492369.00
05/20/2019 17:30,2,3.566,ACTIVE,216.00,348.96,60.012,1558387804,"201051344000646","174011545737251",29.20,34.00,0,333.33,379.62,105.5,99.9,0.482,1286013.0,1286013.0,486,0,0,0,L,1122011218,1,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387827,492370.00
05/20/2019 17:30,2,3.266,ACTIVE,217.35,348.66,60.017,1558387804,"201051344000867","174011545737251",29.66,29.80,0,333.93,376.62,98.1,92.8,0.442,1283844.0,1283844.0,484,0,0,0,L,1122011218,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387828,492371.00
05/20/2019 17:30,2,3.293,ACTIVE,217.58,351.37,60.006,1558387804,"201051344000633","174011545737251",29.36,29.30,0,335.14,378.72,98.0,92.7,0.460,1281184.4,1281184.4,486,0,0,0,L,1122011218,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387829,492372.00
05/20/2019 17:30,2,3.398,ACTIVE,216.22,348.36,60.017,1558387804,"201051344000955","174011545737251",29.52,32.40,0,333.33,379.02,101.6,96.2,0.473,1306295.1,1306295.1,485,0,0,0,L,1122011218,1,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387830,492373.00
05/20/2019 17:30,2,3.145,ACTIVE,217.58,349.26,59.996,1558387804,"201051344000648","174011545737251",29.76,25.50,0,335.14,377.82,94.8,89.6,0.442,1296115.4,1296115.4,487,0,0,0,L,1122011218,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387831,492374.00
05/20/2019 17:30,2,3.271,ACTIVE,217.80,350.47,60.006,1558387804,"201051344000645","174011545737251",29.14,25.00,0,336.34,377.82,96.5,91.2,0.438,1301220.4,1301220.4,485,0,0,0,L,1122011218,1,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387832,492375.00
05/20/2019 17:30,2,3.262,ACTIVE,217.80,350.77,60.006,1558387804,"201051344000569","174011545737251",29.82,25.80,0,335.14,377.82,98.6,93.2,0.464,1317589.2,1317589.2,488,0,0,0,L,1122011218,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387833,492376.00
05/20/2019 17:30,2,3.291,ACTIVE,217.58,355.28,60.049,1558387804,"179051228000119","174011545737251",29.88,28.80,0,338.44,382.63,99.6,94.2,0.473,104293.1,104293.1,489,0,0,0,L,46974696,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558387834,492377.00
05/20/2019 17:45,2,2.801,ACTIVE,216.90,349.26,60.022,1558388704,"201051344000579","174011545737251",29.90,26.80,0,334.84,373.31,84.9,80.0,0.393,1317728.2,1317728.2,487,0,0,0,L,1122011218,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388705,492378.00
05/20/2019 17:45,2,3.094,ACTIVE,216.22,347.16,60.012,1558388704,"201051344001025","174011545737251",30.12,32.00,0,333.93,375.41,94.4,89.2,0.415,1300710.5,1300710.5,486,0,0,0,L,1122011218,1,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388706,492379.00
05/20/2019 17:45,2,2.912,ACTIVE,216.45,348.66,60.017,1558388704,"201051344001093","174011545737251",29.72,26.00,0,332.73,373.91,87.7,82.7,0.389,1284045.1,1284045.1,489,0,0,0,L,1122011218,1,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388707,492380.00
05/20/2019 17:45,2,2.768,ACTIVE,216.90,346.86,60.017,1558388704,"201051344000458","174011545737251",29.74,27.50,0,334.54,372.71,83.3,78.5,0.398,1300291.2,1300291.2,488,0,0,0,L,1122011218,1,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388708,492381.00
05/20/2019 17:45,2,3.014,ACTIVE,215.77,346.56,59.985,1558388704,"201051344000890","174011545737251",29.88,29.80,0,333.93,379.02,91.2,86.1,0.415,1298914.6,1298914.6,487,0,0,0,L,1122011218,1,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388709,492382.00
05/20/2019 17:45,2,2.779,ACTIVE,216.90,354.37,60.022,1558388704,"201051344000988","174011545737251",19.60,21.30,0,333.63,385.33,55.1,51.3,0.464,999670.4,999670.4,489,0,0,0,L,1122011218,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388710,492383.00
05/20/2019 17:45,2,3.023,ACTIVE,216.67,348.36,60.033,1558388704,"201051344000582","174011545737251",29.58,27.80,0,333.93,375.41,90.6,85.5,0.424,1277322.6,1277322.6,486,0,0,0,L,1122011218,1,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388711,492384.00
05/20/2019 17:45,2,2.740,ACTIVE,216.22,347.16,60.049,1558388704,"201051344000868","174011545737251",29.90,23.00,0,334.24,372.71,83.1,78.3,0.376,1285793.8,1285793.8,485,0,0,0,L,1122011218,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388712,492385.00
05/20/2019 17:45,2,2.689,ACTIVE,217.13,348.06,60.017,1558388704,"201051344000576","174011545737251",29.76,23.30,0,334.84,373.61,81.1,76.3,0.376,1303511.9,1303511.9,489,0,0,0,L,1122011218,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388713,492386.00
05/20/2019 17:45,2,2.770,ACTIVE,216.90,347.46,60.028,1558388704,"201051344001158","174011545737251",29.54,24.80,0,334.54,373.31,83.0,78.1,0.384,1280273.5,1280273.5,487,0,0,0,L,1122011218,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388714,492387.00
05/20/2019 17:45,2,3.082,ACTIVE,216.45,348.36,60.022,1558388704,"201051344000917","174011545737251",29.80,28.30,0,333.03,382.03,93.0,87.8,0.433,1293875.3,1293875.3,489,0,0,0,L,1122011218,1,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388715,492388.00
05/20/2019 17:45,2,3.020,ACTIVE,216.22,352.57,60.017,1558388704,"201051344000417","174011545737251",19.18,28.30,0,333.03,382.33,58.7,54.8,0.486,1034483.9,1034483.9,487,0,0,0,L,1122011218,1,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388716,492389.00
05/20/2019 17:45,2,3.025,ACTIVE,216.00,348.96,60.028,1558388704,"201051344000685","174011545737251",29.64,27.50,0,333.63,375.11,90.8,85.7,0.429,1300307.2,1300307.2,489,0,0,0,L,1122011218,1,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388717,492390.00
05/20/2019 17:45,2,3.041,ACTIVE,216.67,348.36,60.017,1558388704,"201051344000651","174011545737251",29.90,29.30,0,334.24,378.42,92.1,86.9,0.415,1293550.1,1293550.1,487,0,0,0,L,1122011218,1,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388718,492391.00
05/20/2019 17:45,2,2.734,ACTIVE,216.00,347.16,60.017,1558388704,"201051344000594","174011545737251",30.22,32.00,0,334.54,373.01,83.7,78.8,0.384,1305380.5,1305380.5,487,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388719,492392.00
05/20/2019 17:45,2,2.764,ACTIVE,216.90,348.36,60.022,1558388704,"201051344000469","174011545737251",29.68,22.50,0,334.24,373.31,83.1,78.3,0.398,1285488.4,1285488.4,488,0,0,0,L,1122011218,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388720,492393.00
05/20/2019 17:45,2,3.227,ACTIVE,216.67,348.96,60.028,1558388704,"201051344000585","174011545737251",29.94,26.80,0,332.73,381.12,97.8,92.5,0.455,1307234.3,1307234.3,487,0,0,0,L,1122011218,1,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388721,492394.00
05/20/2019 17:45,2,2.760,ACTIVE,217.35,348.36,60.028,1558388704,"201051344000853","174011545737251",30.10,26.00,0,337.54,373.91,84.1,79.2,0.376,1308783.1,1308783.1,488,0,0,0,L,1122011218,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388721,492395.00
05/20/2019 17:45,2,3.072,ACTIVE,216.00,347.76,59.985,1558388704,"201051344001145","174011545737251",29.98,25.80,0,333.63,378.42,93.3,88.1,0.429,1308554.9,1308554.9,487,0,0,0,L,1122011218,1,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388722,492396.00
05/20/2019 17:45,2,2.938,ACTIVE,216.45,348.96,60.028,1558388704,"201051344000438","174011545737251",29.94,32.60,0,334.24,379.92,89.2,84.2,0.407,1301819.8,1301819.8,486,0,0,0,L,1122011218,1,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388723,492397.00
05/20/2019 17:45,2,3.023,ACTIVE,216.22,346.56,60.017,1558388704,"201051344001135","174011545737251",29.76,31.30,0,334.84,374.51,91.2,86.1,0.407,1288683.1,1288683.1,485,0,0,0,L,1122011218,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388724,492398.00
05/20/2019 17:45,2,2.736,ACTIVE,216.90,348.36,60.033,1558388704,"201051344000983","174011545737251",30.40,23.30,0,334.24,373.31,84.2,79.3,0.398,1306716.6,1306716.6,487,0,0,0,L,1122011218,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388725,492399.00
05/20/2019 17:45,2,2.998,ACTIVE,216.45,347.76,60.028,1558388704,"201051344001203","174011545737251",29.96,31.50,0,333.93,374.51,90.9,85.8,0.429,1296461.6,1296461.6,486,0,0,0,L,1122011218,1,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388726,492400.00
05/20/2019 17:45,2,2.949,ACTIVE,215.77,346.86,60.022,1558388704,"201051344001230","174011545737251",29.94,27.30,0,333.63,373.61,89.4,84.4,0.420,1292284.8,1292284.8,489,0,0,0,L,1122011218,1,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388727,492401.00
05/20/2019 17:45,2,3.051,ACTIVE,215.77,347.46,60.028,1558388704,"201051344000646","174011545737251",29.58,31.50,0,333.63,374.51,91.4,86.3,0.424,1286036.3,1286036.3,487,0,0,0,L,1122011218,1,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388728,492402.00
05/20/2019 17:45,2,2.738,ACTIVE,216.67,346.56,60.012,1558388704,"201051344000867","174011545737251",29.92,28.50,0,333.63,371.51,83.0,78.2,0.358,1283865.4,1283865.4,485,0,0,0,L,1122011218,1,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388729,492403.00
