ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 17:45,2,2.740,ACTIVE,216.67,348.96,60.022,1558388704,"201051344000633","174011545737251",30.00,28.00,0,334.24,374.21,83.3,78.5,0.384,1281205.9,1281205.9,487,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388730,492404.00
05/20/2019 17:45,2,2.906,ACTIVE,215.77,347.16,60.022,1558388704,"201051344000955","174011545737251",29.78,30.00,0,334.24,374.51,87.6,82.7,0.407,1306317.5,1306317.5,486,0,0,0,L,1122011218,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388731,492405.00
05/20/2019 17:45,2,2.645,ACTIVE,216.67,347.46,60.017,1558388704,"201051344000648","174011545737251",29.82,23.50,0,334.84,372.41,79.9,75.2,0.367,1296136.0,1296136.0,488,0,0,0,L,1122011218,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388732,492406.00
05/20/2019 17:45,2,2.703,ACTIVE,216.90,348.06,60.012,1558388704,"201051344000645","174011545737251",29.76,23.80,0,334.54,372.41,81.4,76.7,0.371,1301241.4,1301241.4,486,0,0,0,L,1122011218,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388733,492407.00
05/20/2019 17:45,2,2.732,ACTIVE,216.67,348.06,60.017,1558388704,"201051344000569","174011545737251",30.22,24.00,0,334.24,372.71,83.7,78.9,0.398,1317610.7,1317610.7,489,0,0,0,L,1122011218,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388733,492408.00
05/20/2019 17:45,2,2.750,ACTIVE,216.90,352.87,60.001,1558388704,"179051228000119","174011545737251",30.36,27.00,0,337.84,376.92,84.5,79.7,0.393,104314.9,104314.9,490,0,0,0,L,46974696,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558388734,492409.00
05/20/2019 18:00,2,2.275,ACTIVE,216.22,357.68,60.006,1558389604,"201051344000579","174011545737251",29.86,23.80,0,318.91,390.44,68.8,64.5,0.575,1317746.2,1317746.2,488,0,0,0,L,1122011218,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389605,492410.00
05/20/2019 18:00,2,2.578,ACTIVE,216.00,347.46,59.985,1558389604,"201051344001025","174011545737251",30.06,29.50,0,334.24,370.90,78.5,73.8,0.336,1300730.9,1300730.9,487,0,0,0,L,1122011218,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389606,492411.00
05/20/2019 18:00,2,2.367,ACTIVE,216.22,358.28,59.969,1558389604,"201051344001093","174011545737251",29.96,23.80,0,319.21,388.34,71.8,67.4,0.583,1284063.9,1284063.9,490,0,0,0,L,1122011218,1,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389607,492412.00
05/20/2019 18:00,2,2.240,ACTIVE,216.00,356.78,60.001,1558389604,"201051344000458","174011545737251",29.70,24.00,0,318.30,388.94,67.5,63.2,0.561,1300308.9,1300308.9,489,0,0,0,L,1122011218,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389608,492413.00
05/20/2019 18:00,2,2.516,ACTIVE,215.54,357.98,60.006,1558389604,"201051344000890","174011545737251",29.60,27.00,0,321.01,388.94,75.4,70.9,0.614,1298934.2,1298934.2,488,0,0,0,L,1122011218,1,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389609,492414.00
05/20/2019 18:00,2,2.264,ACTIVE,216.00,352.87,59.990,1558389604,"201051344000988","174011545737251",19.46,20.00,0,333.33,377.22,44.6,41.2,0.376,999682.0,999682.0,490,0,0,0,L,1122011218,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389610,492415.00
05/20/2019 18:00,2,2.490,ACTIVE,216.45,360.38,59.975,1558389604,"201051344000582","174011545737251",29.72,25.50,0,318.61,390.14,75.0,70.4,0.619,1277342.1,1277342.1,487,0,0,0,L,1122011218,1,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389611,492416.00
05/20/2019 18:00,2,2.207,ACTIVE,215.54,356.48,60.017,1558389604,"201051344000868","174011545737251",29.96,20.00,0,318.91,388.34,67.0,62.7,0.544,1285811.4,1285811.4,486,0,0,0,L,1122011218,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389612,492417.00
05/20/2019 18:00,2,2.154,ACTIVE,216.45,357.38,59.990,1558389604,"201051344000576","174011545737251",29.88,20.70,0,319.51,389.24,65.2,61.0,0.544,1303529.1,1303529.1,490,0,0,0,L,1122011218,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389613,492418.00
05/20/2019 18:00,2,2.238,ACTIVE,216.00,356.78,60.017,1558389604,"201051344001158","174011545737251",29.54,22.00,0,317.10,389.54,67.0,62.7,0.561,1280291.1,1280291.1,488,0,0,0,L,1122011218,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389613,492419.00
05/20/2019 18:00,2,2.533,ACTIVE,216.22,360.08,60.006,1558389604,"201051344000917","174011545737251",30.06,26.80,0,317.70,389.24,77.2,72.6,0.650,1293895.4,1293895.4,490,0,0,0,L,1122011218,1,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389614,492420.00
05/20/2019 18:00,2,2.484,ACTIVE,216.00,351.67,60.001,1558389604,"201051344000417","174011545737251",19.32,26.80,0,331.53,376.01,48.6,45.0,0.393,1034496.4,1034496.4,488,0,0,0,L,1122011218,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389615,492421.00
05/20/2019 18:00,2,2.494,ACTIVE,215.77,359.18,60.001,1558389604,"201051344000685","174011545737251",29.72,25.50,0,318.30,388.94,75.1,70.6,0.641,1300326.7,1300326.7,490,0,0,0,L,1122011218,1,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389616,492422.00
05/20/2019 18:00,2,2.514,ACTIVE,216.45,359.18,60.006,1558389604,"201051344000651","174011545737251",29.90,26.80,0,317.10,389.24,76.0,71.5,0.610,1293569.9,1293569.9,488,0,0,0,L,1122011218,1,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389617,492423.00
05/20/2019 18:00,2,2.234,ACTIVE,215.32,355.88,60.001,1558389604,"201051344000594","174011545737251",29.98,28.00,0,320.41,388.64,67.9,63.6,0.552,1305398.3,1305398.3,488,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389618,492424.00
05/20/2019 18:00,2,2.207,ACTIVE,216.22,356.78,60.017,1558389604,"201051344000469","174011545737251",29.96,19.80,0,317.70,390.44,67.0,62.8,0.561,1285506.1,1285506.1,489,0,0,0,L,1122011218,1,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389619,492425.00
05/20/2019 18:00,2,2.699,ACTIVE,216.22,348.66,60.017,1558389604,"201051344000585","174011545737251",29.92,25.50,0,333.93,371.81,81.8,77.0,0.380,1307255.4,1307255.4,488,0,0,0,L,1122011218,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389620,492426.00
05/20/2019 18:00,2,2.250,ACTIVE,216.67,357.98,60.028,1558389604,"201051344000853","174011545737251",29.86,22.80,0,321.61,393.15,68.1,63.8,0.552,1308801.0,1308801.0,489,0,0,0,L,1122011218,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389621,492427.00
05/20/2019 18:00,2,2.572,ACTIVE,216.00,359.18,60.006,1558389604,"201051344001145","174011545737251",29.62,24.50,0,317.40,389.54,77.2,72.6,0.641,1308575.0,1308575.0,488,0,0,0,L,1122011218,1,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389622,492428.00
05/20/2019 18:00,2,2.438,ACTIVE,216.22,358.28,60.022,1558389604,"201051344000438","174011545737251",29.62,29.30,0,319.51,388.04,73.2,68.7,0.597,1301838.9,1301838.9,487,0,0,0,L,1122011218,1,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389623,492429.00
05/20/2019 18:00,2,2.490,ACTIVE,216.00,358.88,60.012,1558389604,"201051344001135","174011545737251",29.94,28.50,0,319.21,386.83,75.5,71.0,0.588,1288702.8,1288702.8,486,0,0,0,L,1122011218,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389624,492430.00
05/20/2019 18:00,2,2.225,ACTIVE,216.22,356.48,60.006,1558389604,"201051344000983","174011545737251",30.22,21.30,0,319.51,390.44,68.1,63.8,0.570,1306734.5,1306734.5,488,0,0,0,L,1122011218,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389625,492431.00
05/20/2019 18:00,2,2.475,ACTIVE,216.22,358.88,60.012,1558389604,"201051344001203","174011545737251",29.86,27.50,0,318.61,390.44,74.8,70.3,0.623,1296481.2,1296481.2,487,0,0,0,L,1122011218,1,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389625,492432.00
05/20/2019 18:00,2,2.447,ACTIVE,215.54,356.48,59.975,1558389604,"201051344001230","174011545737251",29.70,24.30,0,318.61,386.83,73.6,69.1,0.614,1292304.0,1292304.0,490,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389626,492433.00
05/20/2019 18:00,2,2.514,ACTIVE,215.32,357.98,59.996,1558389604,"201051344000646","174011545737251",29.68,28.50,0,317.10,387.74,75.6,71.0,0.623,1286056.0,1286056.0,488,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389627,492434.00
05/20/2019 18:00,2,2.234,ACTIVE,216.00,353.77,60.017,1558389604,"201051344000867","174011545737251",29.66,25.30,0,320.71,389.24,67.1,62.9,0.530,1283883.0,1283883.0,486,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389628,492435.00
05/20/2019 18:00,2,2.205,ACTIVE,216.00,356.78,60.022,1558389604,"201051344000633","174011545737251",30.14,25.00,0,319.51,390.44,67.3,63.1,0.552,1281223.5,1281223.5,488,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389629,492436.00
05/20/2019 18:00,2,2.385,ACTIVE,215.54,356.78,60.017,1558389604,"201051344000955","174011545737251",29.64,27.50,0,319.21,386.53,71.5,67.1,0.597,1306336.2,1306336.2,487,0,0,0,L,1122011218,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389630,492437.00
05/20/2019 18:00,2,2.100,ACTIVE,216.00,355.88,60.012,1558389604,"201051344000648","174011545737251",30.10,21.00,0,319.51,388.94,64.1,59.9,0.530,1296152.8,1296152.8,489,0,0,0,L,1122011218,1,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389631,492438.00
05/20/2019 18:00,2,2.178,ACTIVE,216.45,356.48,60.049,1558389604,"201051344000645","174011545737251",29.64,21.30,0,317.40,388.94,65.3,61.2,0.526,1301258.6,1301258.6,487,0,0,0,L,1122011218,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389632,492439.00
05/20/2019 18:00,2,2.232,ACTIVE,216.00,357.08,60.028,1558389604,"201051344000569","174011545737251",29.88,21.80,0,317.70,390.14,67.6,63.3,0.561,1317628.5,1317628.5,490,0,0,0,L,1122011218,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389633,492440.00
05/20/2019 18:00,2,2.242,ACTIVE,216.45,360.38,60.012,1558389604,"179051228000119","174011545737251",30.18,24.00,0,327.02,396.15,68.6,64.3,0.575,104332.9,104332.9,491,0,0,0,L,46974696,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558389634,492441.00
05/20/2019 18:15,2,1.756,ACTIVE,216.00,352.27,59.980,1558390504,"201051344000579","174011545737251",30.04,22.00,0,333.93,385.63,53.4,49.6,0.438,1317760.5,1317760.5,489,0,0,0,L,1122011218,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390505,492442.00
05/20/2019 18:15,2,2.037,ACTIVE,216.00,354.37,59.975,1558390504,"201051344001025","174011545737251",30.16,25.50,0,319.21,388.94,62.3,58.2,0.495,1300747.3,1300747.3,488,0,0,0,L,1122011218,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390506,492443.00
05/20/2019 18:15,2,1.824,ACTIVE,216.00,353.77,59.959,1558390504,"201051344001093","174011545737251",30.32,22.00,0,334.54,386.23,56.0,52.2,0.451,1284078.8,1284078.8,491,0,0,0,L,1122011218,1,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390507,492444.00
05/20/2019 18:15,2,1.723,ACTIVE,215.77,352.27,60.006,1558390504,"201051344000458","174011545737251",29.62,21.80,0,335.14,384.13,51.7,48.0,0.424,1300322.7,1300322.7,490,0,0,0,L,1122011218,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390508,492445.00
05/20/2019 18:15,2,1.982,ACTIVE,215.54,353.77,60.038,1558390504,"201051344000890","174011545737251",29.82,24.80,0,333.03,388.34,59.9,55.9,0.482,1298950.0,1298950.0,489,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390509,492446.00
05/20/2019 18:15,2,1.717,ACTIVE,215.32,348.96,60.001,1558390504,"201051344000988","174011545737251",19.66,19.00,0,335.14,372.71,34.2,31.1,0.283,999691.0,999691.0,491,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390510,492447.00
05/20/2019 18:15,2,1.979,ACTIVE,216.22,355.28,59.990,1558390504,"201051344000582","174011545737251",29.70,23.30,0,334.84,389.84,59.5,55.5,0.491,1277357.8,1277357.8,488,0,0,0,L,1122011218,1,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390511,492448.00
05/20/2019 18:15,2,1.697,ACTIVE,215.32,351.67,60.001,1558390504,"201051344000868","174011545737251",29.84,18.70,0,334.54,383.83,51.3,47.6,0.411,1285825.1,1285825.1,487,0,0,0,L,1122011218,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390512,492449.00
05/20/2019 18:15,2,1.635,ACTIVE,216.00,352.57,59.996,1558390504,"201051344000576","174011545737251",30.02,19.00,0,335.14,383.83,49.7,46.0,0.407,1303542.4,1303542.4,491,0,0,0,L,1122011218,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390513,492450.00
05/20/2019 18:15,2,1.719,ACTIVE,215.77,351.97,60.017,1558390504,"201051344001158","174011545737251",29.56,20.30,0,334.54,384.13,51.4,47.7,0.420,1280304.9,1280304.9,489,0,0,0,L,1122011218,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390514,492451.00
05/20/2019 18:15,2,2.031,ACTIVE,216.00,354.97,60.001,1558390504,"201051344000917","174011545737251",29.80,23.80,0,333.93,390.14,61.3,57.3,0.504,1293911.5,1293911.5,491,0,0,0,L,1122011218,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390515,492452.00
05/20/2019 18:15,2,1.941,ACTIVE,215.77,348.36,59.990,1558390504,"201051344000417","174011545737251",19.66,25.00,0,334.54,372.41,38.7,35.4,0.305,1034506.4,1034506.4,489,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390516,492453.00
05/20/2019 18:15,2,1.965,ACTIVE,215.54,354.37,60.001,1558390504,"201051344000685","174011545737251",29.78,23.30,0,333.33,390.14,59.3,55.3,0.508,1300342.4,1300342.4,491,0,0,0,L,1122011218,1,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390516,492454.00
05/20/2019 18:15,2,2.006,ACTIVE,216.00,354.67,60.028,1558390504,"201051344000651","174011545737251",29.70,23.80,0,334.84,390.14,60.4,56.4,0.482,1293585.8,1293585.8,489,0,0,0,L,1122011218,1,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390517,492455.00
05/20/2019 18:15,2,1.736,ACTIVE,215.09,351.07,60.006,1558390504,"201051344000594","174011545737251",29.76,25.50,0,332.43,383.83,52.4,48.6,0.411,1305412.3,1305412.3,489,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390518,492456.00
05/20/2019 18:15,2,1.670,ACTIVE,215.77,351.67,60.012,1558390504,"201051344000469","174011545737251",30.34,18.30,0,334.54,384.73,51.4,47.7,0.424,1285519.8,1285519.8,490,0,0,0,L,1122011218,1,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390519,492457.00
05/20/2019 18:15,2,2.148,ACTIVE,216.00,356.18,59.959,1558390504,"201051344000585","174011545737251",30.30,22.50,0,318.61,388.94,66.0,61.8,0.548,1307272.8,1307272.8,489,0,0,0,L,1122011218,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390520,492458.00
05/20/2019 18:15,2,1.717,ACTIVE,216.22,353.17,59.996,1558390504,"201051344000853","174011545737251",30.06,20.70,0,336.04,384.73,52.2,48.5,0.420,1308815.0,1308815.0,490,0,0,0,L,1122011218,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390521,492459.00
05/20/2019 18:15,2,2.027,ACTIVE,215.77,354.37,60.001,1558390504,"201051344001145","174011545737251",29.98,21.50,0,334.84,390.74,61.5,57.5,0.508,1308591.3,1308591.3,489,0,0,0,L,1122011218,1,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390522,492460.00
05/20/2019 18:15,2,1.891,ACTIVE,216.00,353.17,59.996,1558390504,"201051344000438","174011545737251",30.24,26.80,0,334.84,387.74,58.0,54.0,0.468,1301854.2,1301854.2,488,0,0,0,L,1122011218,1,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390523,492461.00
05/20/2019 18:15,2,1.982,ACTIVE,215.77,353.17,60.001,1558390504,"201051344001135","174011545737251",29.86,25.50,0,334.24,387.14,59.9,55.9,0.473,1288718.6,1288718.6,487,0,0,0,L,1122011218,1,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390524,492462.00
05/20/2019 18:15,2,1.707,ACTIVE,215.54,351.67,60.012,1558390504,"201051344000983","174011545737251",30.36,19.50,0,333.93,385.03,52.5,48.7,0.438,1306748.6,1306748.6,489,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390525,492463.00
05/20/2019 18:15,2,1.924,ACTIVE,216.00,354.07,60.001,1558390504,"201051344001203","174011545737251",30.24,24.50,0,335.74,389.84,59.0,55.1,0.495,1296496.8,1296496.8,488,0,0,0,L,1122011218,1,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390526,492464.00
05/20/2019 18:15,2,1.883,ACTIVE,215.32,352.27,59.975,1558390504,"201051344001230","174011545737251",30.20,22.50,0,332.13,386.23,57.6,53.7,0.482,1292319.3,1292319.3,491,0,0,0,L,1122011218,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390527,492465.00
05/20/2019 18:15,2,1.994,ACTIVE,215.32,353.47,59.990,1558390504,"201051344000646","174011545737251",29.68,25.50,0,332.73,387.74,59.9,55.9,0.495,1286071.8,1286071.8,489,0,0,0,L,1122011218,1,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390528,492466.00
05/20/2019 18:15,2,1.697,ACTIVE,215.54,350.17,60.001,1558390504,"201051344000867","174011545737251",30.04,22.80,0,334.54,381.73,51.7,47.9,0.407,1283896.8,1283896.8,487,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390528,492467.00
05/20/2019 18:15,2,1.707,ACTIVE,215.77,352.87,60.006,1558390504,"201051344000633","174011545737251",29.94,23.00,0,333.63,384.13,51.8,48.0,0.420,1281237.4,1281237.4,489,0,0,0,L,1122011218,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390529,492468.00
05/20/2019 18:15,2,1.834,ACTIVE,215.32,351.97,59.959,1558390504,"201051344000955","174011545737251",30.12,25.30,0,332.73,385.93,56.0,52.1,0.464,1306351.0,1306351.0,488,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390530,492469.00
05/20/2019 18:15,2,1.604,ACTIVE,215.54,350.47,60.001,1558390504,"201051344000648","174011545737251",29.94,19.30,0,333.93,382.93,48.7,45.0,0.393,1296166.0,1296166.0,490,0,0,0,L,1122011218,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390531,492470.00
05/20/2019 18:15,2,1.662,ACTIVE,216.00,351.97,59.990,1558390504,"201051344000645","174011545737251",29.50,19.50,0,335.44,383.53,49.7,46.1,0.402,1301272.0,1301272.0,488,0,0,0,L,1122011218,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390532,492471.00
05/20/2019 18:15,2,1.705,ACTIVE,215.54,351.97,60.006,1558390504,"201051344000569","174011545737251",30.12,20.00,0,334.24,385.33,52.0,48.3,0.429,1317642.4,1317642.4,491,0,0,0,L,1122011218,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390533,492472.00
05/20/2019 18:15,2,1.734,ACTIVE,215.77,355.28,60.006,1558390504,"179051228000119","174011545737251",30.14,22.30,0,335.44,389.84,53.0,49.2,0.433,104347.0,104347.0,492,0,0,0,L,46974696,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558390534,492473.00
05/20/2019 18:30,2,1.271,ACTIVE,214.19,346.56,60.012,1558391404,"201051344000579","174011545737251",29.94,20.30,0,333.63,374.81,38.6,35.3,0.305,1317771.0,1317771.0,490,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391405,492474.00
05/20/2019 18:30,2,1.531,ACTIVE,213.51,346.56,60.012,1558391404,"201051344001025","174011545737251",29.94,23.00,0,333.03,380.22,46.4,42.8,0.367,1300760.0,1300760.0,489,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391406,492475.00
05/20/2019 18:30,2,1.346,ACTIVE,213.74,345.66,60.043,1558391404,"201051344001093","174011545737251",29.94,20.30,0,333.63,376.62,40.8,37.5,0.318,1284090.0,1284090.0,492,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391407,492476.00
05/20/2019 18:30,2,1.213,ACTIVE,214.19,345.36,60.028,1558391404,"201051344000458","174011545737251",30.02,19.80,0,333.63,374.21,36.9,33.7,0.301,1300332.9,1300332.9,491,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391408,492477.00
05/20/2019 18:30,2,1.475,ACTIVE,213.51,345.36,60.049,1558391404,"201051344000890","174011545737251",29.66,22.80,0,333.03,378.72,44.4,40.9,0.354,1298962.1,1298962.1,490,0,0,0,L,1122011218,1,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391409,492478.00
05/20/2019 18:30,2,1.248,ACTIVE,214.19,344.76,60.054,1558391404,"201051344000988","174011545737251",19.20,18.00,0,333.63,364.89,24.3,21.5,0.190,999697.6,999697.6,492,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391410,492479.00
05/20/2019 18:30,2,1.451,ACTIVE,213.96,347.16,60.012,1558391404,"201051344000582","174011545737251",29.98,21.50,0,333.03,380.52,44.1,40.6,0.362,1277369.7,1277369.7,489,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391411,492480.00
05/20/2019 18:30,2,1.225,ACTIVE,213.96,345.36,60.017,1558391404,"201051344000868","174011545737251",29.46,17.50,0,333.03,373.31,36.6,33.4,0.287,1285835.2,1285835.2,488,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391412,492481.00
05/20/2019 18:30,2,1.170,ACTIVE,214.64,346.86,60.012,1558391404,"201051344000576","174011545737251",29.72,17.50,0,334.84,374.21,35.2,32.1,0.278,1303552.2,1303552.2,492,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391413,492482.00
05/20/2019 18:30,2,1.225,ACTIVE,214.19,346.26,60.022,1558391404,"201051344001158","174011545737251",29.46,19.00,0,334.24,374.21,36.6,33.4,0.292,1280315.0,1280315.0,490,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391414,492483.00
05/20/2019 18:30,2,1.516,ACTIVE,213.74,347.76,60.017,1558391404,"201051344000917","174011545737251",29.70,22.30,0,331.53,380.52,45.6,42.1,0.376,1293923.9,1293923.9,492,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391414,492484.00
05/20/2019 18:30,2,1.441,ACTIVE,213.51,342.65,60.006,1558391404,"201051344000417","174011545737251",19.68,23.00,0,332.73,364.59,28.7,25.8,0.225,1034514.0,1034514.0,490,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391415,492485.00
05/20/2019 18:30,2,1.465,ACTIVE,213.51,347.16,60.017,1558391404,"201051344000685","174011545737251",29.50,21.50,0,333.33,379.92,43.8,40.3,0.380,1300354.4,1300354.4,492,0,0,0,L,1122011218,1,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391416,492486.00
05/20/2019 18:30,2,1.461,ACTIVE,213.74,347.16,60.017,1558391404,"201051344000651","174011545737251",30.14,22.00,0,333.93,379.32,44.6,41.2,0.358,1293598.0,1293598.0,490,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391417,492487.00
05/20/2019 18:30,2,1.215,ACTIVE,213.74,345.36,60.012,1558391404,"201051344000594","174011545737251",30.26,23.30,0,331.53,373.31,37.2,34.0,0.296,1305422.6,1305422.6,490,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391418,492488.00
05/20/2019 18:30,2,1.186,ACTIVE,214.19,345.96,60.017,1558391404,"201051344000469","174011545737251",30.34,17.30,0,333.63,374.21,36.5,33.3,0.292,1285529.9,1285529.9,491,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391419,492489.00
05/20/2019 18:30,2,1.617,ACTIVE,213.74,348.06,60.006,1558391404,"201051344000585","174011545737251",30.42,21.00,0,331.23,382.63,49.9,46.2,0.407,1307286.2,1307286.2,490,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391420,492490.00
05/20/2019 18:30,2,1.227,ACTIVE,214.64,348.06,60.054,1558391404,"201051344000853","174011545737251",29.98,19.00,0,335.14,375.71,37.3,34.1,0.301,1308825.3,1308825.3,491,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391421,492491.00
05/20/2019 18:30,2,1.510,ACTIVE,213.51,346.86,60.001,1558391404,"201051344001145","174011545737251",29.92,19.80,0,333.93,381.42,45.8,42.2,0.367,1308603.7,1308603.7,490,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391422,492492.00
05/20/2019 18:30,2,1.408,ACTIVE,213.51,346.56,60.012,1558391404,"201051344000438","174011545737251",29.70,24.50,0,333.63,377.82,42.4,39.0,0.340,1301865.8,1301865.8,489,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391423,492493.00
05/20/2019 18:30,2,1.477,ACTIVE,213.29,345.36,59.980,1558391404,"201051344001135","174011545737251",29.76,23.00,0,332.73,377.82,44.5,41.0,0.345,1288730.7,1288730.7,488,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391424,492494.00
05/20/2019 18:30,2,1.244,ACTIVE,213.96,345.96,60.012,1558391404,"201051344000983","174011545737251",29.72,18.30,0,333.63,374.21,37.5,34.3,0.305,1306758.9,1306758.9,490,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391425,492495.00
05/20/2019 18:30,2,1.434,ACTIVE,213.51,345.96,60.017,1558391404,"201051344001203","174011545737251",29.76,22.30,0,333.63,379.02,43.2,39.8,0.362,1296508.6,1296508.6,489,0,0,0,L,1122011218,1,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391426,492496.00
05/20/2019 18:30,2,1.385,ACTIVE,213.29,344.76,60.006,1558391404,"201051344001230","174011545737251",30.10,21.00,0,329.43,375.71,42.3,38.9,0.345,1292330.9,1292330.9,492,0,0,0,L,1122011218,1,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391427,492497.00
05/20/2019 18:30,2,1.477,ACTIVE,212.83,345.96,60.022,1558391404,"201051344000646","174011545737251",29.76,23.30,0,332.13,378.72,44.6,41.1,0.358,1286083.9,1286083.9,490,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391428,492498.00
05/20/2019 18:30,2,1.211,ACTIVE,214.19,345.36,60.022,1558391404,"201051344000867","174011545737251",29.90,20.70,0,332.43,371.21,36.7,33.5,0.283,1283906.9,1283906.9,488,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391429,492499.00
05/20/2019 18:30,2,1.223,ACTIVE,214.19,347.16,60.012,1558391404,"201051344000633","174011545737251",29.64,21.30,0,333.03,374.51,36.7,33.5,0.296,1281247.5,1281247.5,490,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391429,492500.00
05/20/2019 18:30,2,1.324,ACTIVE,212.83,344.45,60.017,1558391404,"201051344000955","174011545737251",30.26,23.50,0,332.13,376.01,40.7,37.3,0.336,1306362.2,1306362.2,489,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391430,492501.00
05/20/2019 18:30,2,1.145,ACTIVE,214.19,345.06,59.980,1558391404,"201051344000648","174011545737251",29.86,17.80,0,334.24,372.11,34.7,31.6,0.270,1296175.5,1296175.5,491,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391431,492502.00
05/20/2019 18:30,2,1.170,ACTIVE,214.19,345.36,59.990,1558391404,"201051344000645","174011545737251",29.54,18.00,0,334.24,373.31,35.0,31.9,0.265,1301281.7,1301281.7,489,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391432,492503.00
05/20/2019 18:30,2,1.221,ACTIVE,213.96,345.66,60.049,1558391404,"201051344000569","174011545737251",30.10,19.00,0,333.63,373.61,37.2,34.0,0.296,1317652.7,1317652.7,492,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391433,492504.00
05/20/2019 18:30,2,1.260,ACTIVE,214.19,349.86,59.964,1558391404,"179051228000119","174011545737251",29.92,21.00,0,335.14,377.52,38.2,34.9,0.301,104357.4,104357.4,493,0,0,0,L,46974696,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558391434,492505.00
05/20/2019 18:45,2,0.852,ACTIVE,213.96,341.15,60.012,1558392304,"201051344000579","174011545737251",29.88,19.30,0,332.43,363.09,25.8,22.9,0.186,1317778.2,1317778.2,491,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392306,492506.00
05/20/2019 18:45,2,1.051,ACTIVE,213.96,341.45,60.006,1558392304,"201051344001025","174011545737251",30.02,20.70,0,328.22,367.60,31.9,28.9,0.247,1300768.9,1300768.9,490,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392307,492507.00
05/20/2019 18:45,2,0.889,ACTIVE,213.96,342.05,60.012,1558392304,"201051344001093","174011545737251",30.14,19.30,0,329.73,363.69,27.2,24.3,0.199,1284097.6,1284097.6,493,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392308,492508.00
05/20/2019 18:45,2,0.816,ACTIVE,213.74,340.25,59.985,1558392304,"201051344000458","174011545737251",29.58,18.70,0,332.43,362.79,24.5,21.7,0.186,1300339.8,1300339.8,492,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392309,492509.00
05/20/2019 18:45,2,0.998,ACTIVE,213.74,341.75,60.012,1558392304,"201051344000890","174011545737251",29.98,21.30,0,327.62,365.80,30.3,27.4,0.221,1298970.6,1298970.6,491,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392309,492510.00
05/20/2019 18:45,2,0.812,ACTIVE,213.96,340.25,60.033,1558392304,"201051344000988","174011545737251",19.22,17.30,0,331.83,356.78,15.8,13.4,0.119,999701.9,999701.9,493,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392310,492511.00
05/20/2019 18:45,2,1.016,ACTIVE,214.41,343.25,60.017,1558392304,"201051344000582","174011545737251",29.38,19.80,0,329.13,366.70,30.2,27.3,0.234,1277378.2,1277378.2,490,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392311,492512.00
05/20/2019 18:45,2,0.812,ACTIVE,213.74,340.55,60.017,1558392304,"201051344000868","174011545737251",29.32,17.00,0,331.83,361.59,24.2,21.4,0.177,1285842.0,1285842.0,489,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392312,492513.00
05/20/2019 18:45,2,0.777,ACTIVE,214.41,342.05,59.969,1558392304,"201051344000576","174011545737251",29.30,16.70,0,332.43,363.09,23.1,20.4,0.172,1303558.6,1303558.6,493,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392313,492514.00
05/20/2019 18:45,2,0.811,ACTIVE,213.96,341.15,60.012,1558392304,"201051344001158","174011545737251",29.06,17.80,0,332.43,363.39,23.9,21.1,0.181,1280321.7,1280321.7,491,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392314,492515.00
05/20/2019 18:45,2,1.043,ACTIVE,214.19,343.55,60.012,1558392304,"201051344000917","174011545737251",29.46,20.70,0,327.92,367.60,31.2,28.2,0.239,1293932.7,1293932.7,493,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392315,492516.00
05/20/2019 18:45,2,1.006,ACTIVE,213.96,339.04,60.012,1558392304,"201051344000417","174011545737251",19.40,21.30,0,330.03,355.88,19.8,17.2,0.146,1034519.4,1034519.4,491,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392316,492517.00
05/20/2019 18:45,2,0.988,ACTIVE,213.96,343.25,60.028,1558392304,"201051344000685","174011545737251",29.62,19.80,0,330.93,366.40,29.7,26.7,0.243,1300362.7,1300362.7,493,0,0,0,L,1122011218,1,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392317,492518.00
05/20/2019 18:45,2,1.016,ACTIVE,214.19,343.55,60.043,1558392304,"201051344000651","174011545737251",29.60,19.80,0,331.83,366.40,30.6,27.6,0.230,1293606.6,1293606.6,491,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392318,492519.00
05/20/2019 18:45,2,0.820,ACTIVE,213.74,341.15,60.017,1558392304,"201051344000594","174011545737251",29.64,21.30,0,329.43,362.79,24.7,21.9,0.181,1305429.5,1305429.5,491,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392319,492520.00
05/20/2019 18:45,2,0.799,ACTIVE,213.96,341.45,60.033,1558392304,"201051344000469","174011545737251",29.58,16.70,0,330.93,362.19,24.0,21.2,0.186,1285536.6,1285536.6,492,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392320,492521.00
05/20/2019 18:45,2,1.145,ACTIVE,214.19,343.55,60.017,1558392304,"201051344000585","174011545737251",30.22,19.50,0,328.82,369.10,35.1,31.9,0.265,1307295.9,1307295.9,491,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392321,492522.00
05/20/2019 18:45,2,0.811,ACTIVE,214.41,342.35,60.028,1558392304,"201051344000853","174011545737251",29.84,17.80,0,334.54,364.29,24.5,21.7,0.181,1308832.2,1308832.2,492,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392321,492523.00
05/20/2019 18:45,2,0.898,ACTIVE,214.19,344.45,60.017,1558392304,"201051344001145","174011545737251",31.33,18.30,0,330.33,367.60,28.6,25.7,0.217,1308612.2,1308612.2,491,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392322,492524.00
05/20/2019 18:45,2,0.955,ACTIVE,213.96,342.35,60.012,1558392304,"201051344000438","174011545737251",29.76,22.00,0,329.43,364.59,28.9,25.9,0.225,1301873.9,1301873.9,490,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392323,492525.00
05/20/2019 18:45,2,1.008,ACTIVE,213.74,341.75,60.028,1558392304,"201051344001135","174011545737251",30.06,20.30,0,327.92,365.19,30.7,27.7,0.230,1288739.2,1288739.2,489,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392324,492526.00
05/20/2019 18:45,2,0.830,ACTIVE,213.96,340.55,60.017,1558392304,"201051344000983","174011545737251",29.52,17.50,0,332.13,362.49,24.8,22.0,0.190,1306765.9,1306765.9,491,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392325,492527.00
05/20/2019 18:45,2,0.957,ACTIVE,213.96,342.05,60.012,1558392304,"201051344001203","174011545737251",29.94,20.30,0,330.93,366.40,29.0,26.1,0.234,1296516.8,1296516.8,490,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392326,492528.00
05/20/2019 18:45,2,0.934,ACTIVE,213.74,341.15,60.022,1558392304,"201051344001230","174011545737251",29.90,19.50,0,326.42,363.39,28.3,25.4,0.217,1292338.8,1292338.8,493,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392327,492529.00
05/20/2019 18:45,2,1.020,ACTIVE,213.51,342.35,60.012,1558392304,"201051344000646","174011545737251",29.78,21.00,0,327.62,365.49,30.8,27.8,0.239,1286092.5,1286092.5,491,0,0,0,L,1122011218,1,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392328,492530.00
05/20/2019 18:45,2,0.816,ACTIVE,214.19,340.25,60.022,1558392304,"201051344000867","174011545737251",29.14,19.00,0,331.83,361.89,24.1,21.4,0.177,1283913.7,1283913.7,489,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392329,492531.00
05/20/2019 18:45,2,0.797,ACTIVE,214.41,342.65,60.033,1558392304,"201051344000633","174011545737251",29.94,19.00,0,331.83,363.69,24.2,21.5,0.190,1281254.4,1281254.4,491,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392330,492532.00
05/20/2019 18:45,2,0.906,ACTIVE,213.51,340.85,59.996,1558392304,"201051344000955","174011545737251",29.98,21.80,0,328.52,362.19,27.6,24.7,0.212,1306369.9,1306369.9,490,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392331,492533.00
05/20/2019 18:45,2,0.756,ACTIVE,214.19,340.85,60.028,1558392304,"201051344000648","174011545737251",29.84,17.00,0,332.13,361.59,22.9,20.1,0.168,1296181.9,1296181.9,492,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392332,492534.00
05/20/2019 18:45,2,0.770,ACTIVE,214.41,341.15,60.065,1558392304,"201051344000645","174011545737251",29.44,17.50,0,332.73,361.89,22.9,20.2,0.168,1301288.1,1301288.1,490,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392333,492535.00
05/20/2019 18:45,2,0.830,ACTIVE,213.96,341.15,60.033,1558392304,"201051344000569","174011545737251",29.48,18.00,0,332.73,362.79,24.8,22.0,0.181,1317659.6,1317659.6,493,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392334,492536.00
05/20/2019 18:45,2,0.855,ACTIVE,214.41,344.15,60.033,1558392304,"179051228000119","174011545737251",29.58,20.00,0,333.33,367.00,25.7,22.8,0.181,104364.6,104364.6,494,0,0,0,L,46974696,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558392335,492537.00
05/20/2019 19:00,2,0.582,ACTIVE,214.41,338.44,60.054,1558393204,"201051344000579","174011545737251",29.56,18.30,0,331.23,353.17,17.5,14.9,0.110,1317782.8,1317782.8,492,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393206,492538.00
05/20/2019 19:00,2,0.676,ACTIVE,214.41,339.04,60.006,1558393204,"201051344001025","174011545737251",29.78,19.30,0,330.03,356.48,20.4,17.8,0.141,1300774.6,1300774.6,491,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393207,492539.00
05/20/2019 19:00,2,0.594,ACTIVE,214.64,339.34,60.017,1558393204,"201051344001093","174011545737251",29.18,18.00,0,330.63,353.47,17.6,15.0,0.110,1284102.5,1284102.5,494,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393208,492540.00
05/20/2019 19:00,2,0.545,ACTIVE,214.19,337.84,60.006,1558393204,"201051344000458","174011545737251",29.74,18.00,0,330.93,351.97,16.5,14.0,0.110,1300344.1,1300344.1,493,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393208,492541.00
05/20/2019 19:00,2,0.654,ACTIVE,214.41,339.34,60.012,1558393204,"201051344000890","174011545737251",29.42,19.80,0,328.82,356.48,19.6,16.9,0.133,1298976.0,1298976.0,492,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393209,492542.00
05/20/2019 19:00,2,0.533,ACTIVE,214.19,338.74,60.022,1558393204,"201051344000988","174011545737251",19.04,17.00,0,330.93,349.56,10.3,8.0,0.075,999704.5,999704.5,494,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393210,492543.00
05/20/2019 19:00,2,0.658,ACTIVE,215.09,339.65,60.017,1558393204,"201051344000582","174011545737251",28.78,18.70,0,330.63,356.48,19.2,16.6,0.137,1277383.6,1277383.6,491,0,0,0,L,1122011218,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393211,492544.00
05/20/2019 19:00,2,0.559,ACTIVE,214.19,338.44,60.033,1558393204,"201051344000868","174011545737251",28.73,16.30,0,328.82,352.57,16.3,13.8,0.102,1285846.2,1285846.2,490,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393212,492545.00
05/20/2019 19:00,2,0.547,ACTIVE,214.87,339.95,60.028,1558393204,"201051344000576","174011545737251",28.86,16.00,0,331.53,352.87,16.0,13.5,0.106,1303562.8,1303562.8,494,0,0,0,L,1122011218,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393213,492546.00
