ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 19:00,2,0.541,ACTIVE,214.41,338.74,60.012,1558393204,"201051344001158","174011545737251",28.84,17.50,0,331.23,352.87,15.8,13.3,0.106,1280325.9,1280325.9,492,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393214,492547.00
05/20/2019 19:00,2,0.664,ACTIVE,214.87,340.55,60.028,1558393204,"201051344000917","174011545737251",29.26,19.50,0,328.82,357.08,19.7,17.1,0.137,1293938.3,1293938.3,494,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393215,492548.00
05/20/2019 19:00,2,0.666,ACTIVE,214.64,338.14,60.028,1558393204,"201051344000417","174011545737251",19.06,19.50,0,329.73,349.86,12.9,10.5,0.084,1034522.8,1034522.8,492,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393216,492549.00
05/20/2019 19:00,2,0.635,ACTIVE,214.87,340.85,60.022,1558393204,"201051344000685","174011545737251",29.24,18.30,0,330.33,357.68,18.9,16.3,0.141,1300368.0,1300368.0,494,0,0,0,L,1122011218,1,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393217,492550.00
05/20/2019 19:00,2,0.654,ACTIVE,214.87,340.55,60.033,1558393204,"201051344000651","174011545737251",29.24,18.00,0,331.53,357.38,19.4,16.8,0.137,1293612.0,1293612.0,492,0,0,0,L,1122011218,1,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393218,492551.00
05/20/2019 19:00,2,0.553,ACTIVE,213.96,338.74,60.033,1558393204,"201051344000594","174011545737251",29.34,19.80,0,328.82,352.27,16.5,14.0,0.110,1305433.8,1305433.8,492,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393219,492552.00
05/20/2019 19:00,2,0.537,ACTIVE,214.41,338.74,60.022,1558393204,"201051344000469","174011545737251",28.88,16.70,0,330.03,352.57,15.8,13.3,0.102,1285540.8,1285540.8,493,0,0,0,L,1122011218,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393220,492553.00
05/20/2019 19:00,2,0.754,ACTIVE,214.64,340.55,60.022,1558393204,"201051344000585","174011545737251",30.00,18.30,0,330.33,359.18,23.0,20.2,0.164,1307302.3,1307302.3,492,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393220,492554.00
05/20/2019 19:00,2,0.549,ACTIVE,214.87,340.55,60.028,1558393204,"201051344000853","174011545737251",29.42,17.30,0,332.13,354.37,16.4,13.9,0.110,1308836.5,1308836.5,493,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393221,492555.00
05/20/2019 19:00,2,0.498,ACTIVE,214.64,342.95,60.022,1558393204,"201051344001145","174011545737251",31.51,17.50,0,332.13,360.99,16.0,13.5,0.106,1308616.8,1308616.8,492,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393222,492556.00
05/20/2019 19:00,2,0.623,ACTIVE,214.64,339.65,60.006,1558393204,"201051344000438","174011545737251",29.42,20.00,0,329.73,355.58,18.6,16.0,0.124,1301879.0,1301879.0,491,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393223,492557.00
05/20/2019 19:00,2,0.674,ACTIVE,214.19,338.14,60.012,1558393204,"201051344001135","174011545737251",29.36,18.70,0,329.43,355.28,20.1,17.4,0.133,1288744.8,1288744.8,490,0,0,0,L,1122011218,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393224,492558.00
05/20/2019 19:00,2,0.562,ACTIVE,214.41,338.44,60.038,1558393204,"201051344000983","174011545737251",29.42,17.30,0,330.03,352.87,16.8,14.3,0.110,1306770.3,1306770.3,492,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393225,492559.00
05/20/2019 19:00,2,0.619,ACTIVE,214.41,338.44,60.033,1558393204,"201051344001203","174011545737251",29.08,19.00,0,331.53,357.08,18.3,15.7,0.133,1296521.9,1296521.9,491,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393226,492560.00
05/20/2019 19:00,2,0.609,ACTIVE,214.19,338.14,60.017,1558393204,"201051344001230","174011545737251",29.00,18.30,0,328.22,354.97,17.9,15.4,0.119,1292343.8,1292343.8,494,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393227,492561.00
05/20/2019 19:00,2,0.676,ACTIVE,213.96,339.34,60.012,1558393204,"201051344000646","174011545737251",28.88,19.50,0,329.43,356.48,19.8,17.2,0.137,1286098.0,1286098.0,492,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393228,492562.00
05/20/2019 19:00,2,0.551,ACTIVE,214.41,337.54,60.017,1558393204,"201051344000867","174011545737251",29.08,17.80,0,330.03,351.67,16.3,13.8,0.102,1283918.0,1283918.0,490,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393229,492563.00
05/20/2019 19:00,2,0.547,ACTIVE,214.87,340.55,60.006,1558393204,"201051344000633","174011545737251",28.96,17.80,0,330.03,354.97,16.1,13.6,0.110,1281258.6,1281258.6,492,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393230,492564.00
05/20/2019 19:00,2,0.604,ACTIVE,214.19,338.14,60.006,1558393204,"201051344000955","174011545737251",29.32,20.00,0,329.13,354.07,17.9,15.4,0.119,1306374.8,1306374.8,491,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393231,492565.00
05/20/2019 19:00,2,0.549,ACTIVE,214.41,338.74,60.001,1558393204,"201051344000648","174011545737251",28.88,16.30,0,330.93,351.67,16.1,13.6,0.102,1296186.0,1296186.0,493,0,0,0,L,1122011218,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393232,492566.00
05/20/2019 19:00,2,0.531,ACTIVE,214.64,339.04,60.012,1558393204,"201051344000645","174011545737251",29.04,16.70,0,331.53,352.87,15.7,13.2,0.102,1301292.2,1301292.2,491,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393232,492567.00
05/20/2019 19:00,2,0.568,ACTIVE,214.19,338.74,60.012,1558393204,"201051344000569","174011545737251",29.16,17.80,0,330.63,352.87,16.8,14.3,0.115,1317664.1,1317664.1,494,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393233,492568.00
05/20/2019 19:00,2,0.607,ACTIVE,214.64,342.05,60.012,1558393204,"179051228000119","174011545737251",29.00,19.50,0,331.53,356.78,17.9,15.3,0.102,104369.2,104369.2,495,0,0,0,L,46974696,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558393234,492569.00
05/20/2019 19:15,2,0.531,ACTIVE,213.51,336.64,59.990,1558394104,"201051344000579","174011545737251",28.21,18.30,0,330.33,347.16,15.2,12.7,0.088,1317786.2,1317786.2,493,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394105,492570.00
05/20/2019 19:15,2,0.477,ACTIVE,213.29,335.74,60.006,1558394104,"201051344001025","174011545737251",28.98,17.80,0,329.43,349.86,14.0,11.6,0.080,1300778.1,1300778.1,492,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394106,492571.00
05/20/2019 19:15,2,0.500,ACTIVE,213.29,335.74,59.985,1558394104,"201051344001093","174011545737251",23.00,17.80,0,329.73,347.46,11.7,9.4,0.066,1284105.3,1284105.3,495,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394107,492572.00
05/20/2019 19:15,2,0.506,ACTIVE,213.51,336.64,59.975,1558394104,"201051344000458","174011545737251",28.45,18.00,0,330.93,346.56,14.6,12.2,0.093,1300347.3,1300347.3,494,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394108,492573.00
05/20/2019 19:15,2,0.479,ACTIVE,213.29,334.54,59.980,1558394104,"201051344000890","174011545737251",28.98,18.70,0,329.43,349.26,14.1,11.6,0.075,1298979.4,1298979.4,493,0,0,0,L,1122011218,1,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394109,492574.00
05/20/2019 19:15,2,0.471,ACTIVE,213.29,337.24,60.001,1558394104,"201051344000988","174011545737251",18.67,17.00,0,330.03,346.26,8.9,6.7,0.062,999706.2,999706.2,495,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394110,492575.00
05/20/2019 19:15,2,0.465,ACTIVE,213.74,336.94,60.033,1558394104,"201051344000582","174011545737251",28.07,17.80,0,329.43,349.86,13.2,10.9,0.080,1277386.9,1277386.9,492,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394111,492576.00
05/20/2019 19:15,2,0.479,ACTIVE,213.29,337.24,60.012,1558394104,"201051344000868","174011545737251",29.48,15.80,0,330.03,346.56,14.3,11.9,0.080,1285849.3,1285849.3,491,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394111,492577.00
05/20/2019 19:15,2,0.494,ACTIVE,213.96,338.74,60.001,1558394104,"201051344000576","174011545737251",28.75,15.80,0,331.23,348.06,14.4,12.0,0.088,1303565.8,1303565.8,495,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394112,492578.00
05/20/2019 19:15,2,0.500,ACTIVE,213.51,336.94,59.985,1558394104,"201051344001158","174011545737251",25.70,17.50,0,330.63,347.16,13.1,10.7,0.088,1280328.8,1280328.8,493,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394113,492579.00
05/20/2019 19:15,2,0.463,ACTIVE,213.29,336.34,60.006,1558394104,"201051344000917","174011545737251",28.31,19.00,0,328.52,349.86,13.3,10.9,0.080,1293941.6,1293941.6,495,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394114,492580.00
05/20/2019 19:15,2,0.490,ACTIVE,213.51,335.44,59.975,1558394104,"201051344000417","174011545737251",18.87,18.70,0,329.43,345.36,9.4,7.1,0.049,1034524.9,1034524.9,493,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394115,492581.00
05/20/2019 19:15,2,0.436,ACTIVE,213.51,337.24,59.996,1558394104,"201051344000685","174011545737251",29.58,17.80,0,329.73,350.47,13.1,10.7,0.084,1300371.2,1300371.2,495,0,0,0,L,1122011218,1,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394116,492582.00
05/20/2019 19:15,2,0.482,ACTIVE,213.51,337.24,60.006,1558394104,"201051344000651","174011545737251",27.89,17.30,0,329.73,349.86,13.7,11.3,0.080,1293615.4,1293615.4,493,0,0,0,L,1122011218,1,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394117,492583.00
05/20/2019 19:15,2,0.494,ACTIVE,213.06,335.74,60.001,1558394104,"201051344000594","174011545737251",28.69,18.70,0,329.43,347.46,14.4,12.0,0.075,1305437.0,1305437.0,493,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394118,492584.00
05/20/2019 19:15,2,0.504,ACTIVE,213.74,337.54,60.006,1558394104,"201051344000469","174011545737251",28.25,16.30,0,330.63,346.86,14.4,12.0,0.088,1285543.9,1285543.9,494,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394119,492585.00
05/20/2019 19:15,2,0.527,ACTIVE,213.74,336.94,60.038,1558394104,"201051344000585","174011545737251",28.69,17.80,0,328.82,351.67,15.3,12.9,0.093,1307306.4,1307306.4,493,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394120,492586.00
05/20/2019 19:15,2,0.502,ACTIVE,213.96,338.44,60.001,1558394104,"201051344000853","174011545737251",28.35,17.30,0,332.13,348.06,14.4,12.0,0.088,1308839.7,1308839.7,494,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394121,492587.00
05/20/2019 19:15,2,0.475,ACTIVE,213.74,336.34,59.990,1558394104,"201051344001145","174011545737251",23.26,17.00,0,330.63,355.28,11.2,8.9,0.066,1308619.4,1308619.4,493,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394122,492588.00
05/20/2019 19:15,2,0.475,ACTIVE,213.51,336.64,60.043,1558394104,"201051344000438","174011545737251",29.20,19.00,0,329.43,348.66,14.1,11.7,0.075,1301882.3,1301882.3,492,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394123,492589.00
05/20/2019 19:15,2,0.514,ACTIVE,213.29,334.84,60.012,1558394104,"201051344001135","174011545737251",24.57,17.50,0,329.43,349.26,12.8,10.5,0.075,1288748.2,1288748.2,491,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394123,492590.00
05/20/2019 19:15,2,0.494,ACTIVE,213.51,336.94,60.006,1558394104,"201051344000983","174011545737251",29.28,17.30,0,330.03,346.86,14.7,12.3,0.088,1306773.5,1306773.5,493,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394125,492591.00
05/20/2019 19:15,2,0.465,ACTIVE,213.51,336.04,60.001,1558394104,"201051344001203","174011545737251",28.39,18.00,0,329.73,350.17,13.3,11.0,0.075,1296525.1,1296525.1,492,0,0,0,L,1122011218,1,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394126,492592.00
05/20/2019 19:15,2,0.449,ACTIVE,213.29,334.84,59.959,1558394104,"201051344001230","174011545737251",28.73,17.80,0,329.13,346.86,13.1,10.7,0.075,1292346.9,1292346.9,495,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394126,492593.00
05/20/2019 19:15,2,0.484,ACTIVE,213.06,336.94,60.012,1558394104,"201051344000646","174011545737251",28.51,18.70,0,328.52,349.26,14.0,11.6,0.093,1286101.5,1286101.5,493,0,0,0,L,1122011218,1,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394127,492594.00
05/20/2019 19:15,2,0.473,ACTIVE,213.74,336.04,60.001,1558394104,"201051344000867","174011545737251",29.60,17.30,0,330.33,346.56,14.2,11.8,0.080,1283921.1,1283921.1,491,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394128,492595.00
05/20/2019 19:15,2,0.486,ACTIVE,213.96,338.74,60.001,1558394104,"201051344000633","174011545737251",28.88,17.30,0,330.63,348.96,14.2,11.8,0.084,1281261.7,1281261.7,493,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394129,492596.00
05/20/2019 19:15,2,0.471,ACTIVE,213.06,335.44,60.022,1558394104,"201051344000955","174011545737251",29.90,19.30,0,328.82,346.26,14.3,11.8,0.084,1306378.1,1306378.1,492,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394130,492597.00
05/20/2019 19:15,2,0.521,ACTIVE,213.74,336.94,60.012,1558394104,"201051344000648","174011545737251",28.01,15.80,0,331.23,346.86,14.8,12.4,0.093,1296189.1,1296189.1,494,0,0,0,L,1122011218,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394131,492598.00
05/20/2019 19:15,2,0.494,ACTIVE,213.96,337.24,59.996,1558394104,"201051344000645","174011545737251",28.55,16.30,0,331.23,347.46,14.3,11.9,0.088,1301295.2,1301295.2,492,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394132,492599.00
05/20/2019 19:15,2,0.496,ACTIVE,213.51,336.94,60.028,1558394104,"201051344000569","174011545737251",29.14,17.80,0,330.33,347.76,14.7,12.3,0.088,1317667.3,1317667.3,495,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394133,492600.00
05/20/2019 19:15,2,0.539,ACTIVE,213.74,340.55,60.001,1558394104,"179051228000119","174011545737251",29.34,19.30,0,331.83,351.07,16.1,13.6,0.088,104372.7,104372.7,496,0,0,0,L,46974696,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558394134,492601.00
05/20/2019 19:30,2,0.529,ACTIVE,213.74,336.04,60.022,1558395004,"201051344000579","174011545737251",25.13,18.30,0,330.33,344.45,13.5,11.1,0.080,1317789.2,1317789.2,494,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395005,492602.00
05/20/2019 19:30,2,0.443,ACTIVE,213.29,335.14,60.028,1558395004,"201051344001025","174011545737251",29.00,17.00,0,328.22,343.85,13.0,10.6,0.071,1300780.9,1300780.9,493,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395006,492603.00
05/20/2019 19:30,2,0.439,ACTIVE,213.51,336.94,60.028,1558395004,"201051344001093","174011545737251",28.80,17.00,0,328.22,342.65,12.8,10.5,0.066,1284107.6,1284107.6,496,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395007,492604.00
05/20/2019 19:30,2,0.479,ACTIVE,213.74,336.64,60.022,1558395004,"201051344000458","174011545737251",28.78,18.00,0,329.73,345.06,14.0,11.6,0.084,1300350.2,1300350.2,495,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395008,492605.00
05/20/2019 19:30,2,0.451,ACTIVE,213.29,335.74,60.022,1558395004,"201051344000890","174011545737251",29.30,17.80,0,327.62,342.95,13.4,11.0,0.071,1298982.2,1298982.2,494,0,0,0,L,1122011218,1,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395009,492606.00
05/20/2019 19:30,2,0.451,ACTIVE,213.74,337.54,60.022,1558395004,"201051344000988","174011545737251",18.55,17.30,0,328.52,344.15,8.5,6.3,0.053,999707.8,999707.8,496,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395010,492607.00
05/20/2019 19:30,2,0.445,ACTIVE,213.96,337.24,60.038,1558395004,"201051344000582","174011545737251",27.35,17.00,0,328.82,343.55,12.4,10.0,0.071,1277389.5,1277389.5,493,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395011,492608.00
05/20/2019 19:30,2,0.465,ACTIVE,213.51,337.24,60.033,1558395004,"201051344000868","174011545737251",29.12,15.50,0,327.62,344.45,13.8,11.3,0.080,1285852.2,1285852.2,492,0,0,0,L,1122011218,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395012,492609.00
05/20/2019 19:30,2,0.508,ACTIVE,214.19,338.14,60.028,1558395004,"201051344000576","174011545737251",24.11,15.80,0,330.93,345.66,12.4,10.0,0.080,1303568.6,1303568.6,496,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395013,492610.00
05/20/2019 19:30,2,0.484,ACTIVE,213.74,336.94,60.033,1558395004,"201051344001158","174011545737251",23.91,17.50,0,329.13,345.06,11.8,9.4,0.075,1280331.3,1280331.3,494,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395014,492611.00
05/20/2019 19:30,2,0.432,ACTIVE,213.74,336.64,60.028,1558395004,"201051344000917","174011545737251",28.03,17.80,0,326.42,344.45,12.3,9.9,0.071,1293944.2,1293944.2,496,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395015,492612.00
05/20/2019 19:30,2,0.475,ACTIVE,213.74,335.44,60.022,1558395004,"201051344000417","174011545737251",18.63,17.50,0,328.52,341.45,9.0,6.7,0.049,1034526.6,1034526.6,494,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395016,492613.00
05/20/2019 19:30,2,0.430,ACTIVE,213.96,337.54,60.033,1558395004,"201051344000685","174011545737251",28.75,16.70,0,329.43,344.45,12.5,10.2,0.075,1300373.8,1300373.8,496,0,0,0,L,1122011218,1,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395017,492614.00
05/20/2019 19:30,2,0.451,ACTIVE,213.74,337.24,60.022,1558395004,"201051344000651","174011545737251",28.49,16.30,0,329.13,343.85,13.1,10.7,0.071,1293618.1,1293618.1,494,0,0,0,L,1122011218,1,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395018,492615.00
05/20/2019 19:30,2,0.467,ACTIVE,213.51,337.24,60.028,1558395004,"201051344000594","174011545737251",28.96,18.00,0,326.12,344.76,13.7,11.3,0.080,1305439.8,1305439.8,494,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395019,492616.00
05/20/2019 19:30,2,0.477,ACTIVE,213.96,338.14,60.038,1558395004,"201051344000469","174011545737251",28.88,16.30,0,329.43,344.76,13.9,11.5,0.084,1285546.8,1285546.8,495,0,0,0,L,1122011218,1,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395020,492617.00
05/20/2019 19:30,2,0.506,ACTIVE,213.74,336.94,60.059,1558395004,"201051344000585","174011545737251",23.48,17.30,0,327.32,344.76,12.0,9.7,0.071,1307309.0,1307309.0,494,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395021,492618.00
05/20/2019 19:30,2,0.465,ACTIVE,214.41,338.74,60.028,1558395004,"201051344000853","174011545737251",29.28,17.30,0,331.23,345.96,13.8,11.4,0.084,1308842.6,1308842.6,495,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395022,492619.00
05/20/2019 19:30,2,0.453,ACTIVE,213.96,336.34,60.033,1558395004,"201051344001145","174011545737251",22.72,16.00,0,330.33,343.25,10.5,8.2,0.057,1308621.5,1308621.5,494,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395023,492620.00
05/20/2019 19:30,2,0.459,ACTIVE,213.74,337.24,60.022,1558395004,"201051344000438","174011545737251",29.06,17.80,0,329.43,344.45,13.6,11.2,0.080,1301885.1,1301885.1,493,0,0,0,L,1122011218,1,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395024,492621.00
05/20/2019 19:30,2,0.496,ACTIVE,213.29,335.14,60.038,1558395004,"201051344001135","174011545737251",23.38,16.70,0,328.52,342.35,11.8,9.4,0.066,1288750.7,1288750.7,492,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395025,492622.00
05/20/2019 19:30,2,0.475,ACTIVE,213.74,336.34,60.038,1558395004,"201051344000983","174011545737251",29.28,17.30,0,329.73,343.85,14.1,11.7,0.084,1306776.4,1306776.4,494,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395026,492623.00
05/20/2019 19:30,2,0.445,ACTIVE,213.74,336.34,60.038,1558395004,"201051344001203","174011545737251",27.65,17.30,0,329.43,344.45,12.5,10.1,0.075,1296527.7,1296527.7,493,0,0,0,L,1122011218,1,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395027,492624.00
05/20/2019 19:30,2,0.416,ACTIVE,213.51,335.14,60.049,1558395004,"201051344001230","174011545737251",28.90,17.00,0,327.92,344.15,12.2,9.9,0.075,1292349.5,1292349.5,496,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395028,492625.00
05/20/2019 19:30,2,0.490,ACTIVE,213.29,336.64,60.033,1558395004,"201051344000646","174011545737251",24.63,17.50,0,327.02,343.55,12.2,9.9,0.066,1286104.2,1286104.2,494,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395028,492626.00
05/20/2019 19:30,2,0.471,ACTIVE,213.96,336.34,60.038,1558395004,"201051344000867","174011545737251",28.39,17.00,0,329.43,344.15,13.6,11.2,0.080,1283923.9,1283923.9,492,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395029,492627.00
05/20/2019 19:30,2,0.473,ACTIVE,214.41,339.34,60.049,1558395004,"201051344000633","174011545737251",28.41,16.70,0,329.73,346.56,13.6,11.2,0.084,1281264.6,1281264.6,494,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395030,492628.00
05/20/2019 19:30,2,0.508,ACTIVE,213.29,336.04,60.028,1558395004,"201051344000955","174011545737251",23.97,18.00,0,327.32,343.85,12.3,10.0,0.071,1306380.7,1306380.7,493,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395031,492629.00
05/20/2019 19:30,2,0.492,ACTIVE,213.96,337.54,60.028,1558395004,"201051344000648","174011545737251",28.65,15.80,0,330.33,345.06,14.3,11.8,0.084,1296192.2,1296192.2,495,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395032,492630.00
05/20/2019 19:30,2,0.482,ACTIVE,214.19,337.84,60.038,1558395004,"201051344000645","174011545737251",27.81,16.30,0,330.93,344.76,13.6,11.2,0.080,1301298.1,1301298.1,493,0,0,0,L,1122011218,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395033,492631.00
05/20/2019 19:30,2,0.488,ACTIVE,213.74,337.24,60.022,1558395004,"201051344000569","174011545737251",28.43,17.80,0,330.63,344.45,14.1,11.7,0.088,1317670.2,1317670.2,496,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395034,492632.00
05/20/2019 19:30,2,0.527,ACTIVE,213.96,340.85,59.990,1558395004,"179051228000119","174011545737251",28.80,19.50,0,331.23,348.36,15.4,12.9,0.088,104376.1,104376.1,497,0,0,0,L,46974696,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395035,492633.00
05/20/2019 19:45,2,0.510,ACTIVE,213.51,336.64,60.054,1558395904,"201051344000579","174011545737251",23.58,18.30,0,329.43,344.15,12.2,9.8,0.066,1317791.7,1317791.7,495,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395905,492634.00
05/20/2019 19:45,2,0.410,ACTIVE,212.83,334.24,60.012,1558395904,"201051344001025","174011545737251",29.60,16.30,0,328.82,343.25,12.3,10.0,0.071,1300783.5,1300783.5,494,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395906,492635.00
05/20/2019 19:45,2,0.414,ACTIVE,213.29,335.74,60.017,1558395904,"201051344001093","174011545737251",29.04,16.30,0,329.43,342.35,12.2,9.8,0.062,1284110.1,1284110.1,497,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395907,492636.00
05/20/2019 19:45,2,0.484,ACTIVE,213.29,336.34,59.980,1558395904,"201051344000458","174011545737251",24.47,17.80,0,330.33,344.15,12.0,9.7,0.075,1300352.9,1300352.9,496,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395908,492637.00
05/20/2019 19:45,2,0.441,ACTIVE,213.06,335.14,60.017,1558395904,"201051344000890","174011545737251",27.93,17.30,0,327.92,343.85,12.5,10.2,0.066,1298984.9,1298984.9,495,0,0,0,L,1122011218,1,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395909,492638.00
05/20/2019 19:45,2,0.436,ACTIVE,213.29,336.94,60.022,1558395904,"201051344000988","174011545737251",18.27,17.30,0,329.73,343.85,8.1,5.9,0.044,999709.4,999709.4,497,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395910,492639.00
05/20/2019 19:45,2,0.420,ACTIVE,213.51,335.74,60.017,1558395904,"201051344000582","174011545737251",27.37,16.00,0,329.73,343.85,11.7,9.4,0.062,1277392.0,1277392.0,494,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395911,492640.00
05/20/2019 19:45,2,0.463,ACTIVE,213.29,336.34,60.022,1558395904,"201051344000868","174011545737251",27.73,15.50,0,329.13,344.76,13.0,10.6,0.075,1285855.0,1285855.0,493,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395912,492641.00
05/20/2019 19:45,2,0.482,ACTIVE,213.96,337.84,60.022,1558395904,"201051344000576","174011545737251",22.96,15.50,0,330.93,345.66,11.2,8.9,0.071,1303571.0,1303571.0,497,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395913,492642.00
05/20/2019 19:45,2,0.463,ACTIVE,213.29,336.04,60.028,1558395904,"201051344001158","174011545737251",22.86,17.30,0,330.03,344.15,10.7,8.4,0.066,1280333.5,1280333.5,495,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395914,492643.00
05/20/2019 19:45,2,0.389,ACTIVE,213.29,335.74,60.022,1558395904,"201051344000917","174011545737251",28.96,17.30,0,327.02,344.76,11.4,9.1,0.062,1293946.6,1293946.6,497,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395915,492644.00
05/20/2019 19:45,2,0.439,ACTIVE,213.29,333.93,60.022,1558395904,"201051344000417","174011545737251",19.22,16.70,0,328.82,341.45,8.6,6.3,0.044,1034528.3,1034528.3,495,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395916,492645.00
05/20/2019 19:45,2,0.406,ACTIVE,213.51,336.64,59.996,1558395904,"201051344000685","174011545737251",28.13,16.00,0,328.82,344.45,11.6,9.3,0.075,1300376.2,1300376.2,497,0,0,0,L,1122011218,1,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395917,492646.00
05/20/2019 19:45,2,0.438,ACTIVE,213.29,336.34,59.990,1558395904,"201051344000651","174011545737251",27.53,16.00,0,330.33,343.85,12.2,9.9,0.071,1293620.7,1293620.7,495,0,0,0,L,1122011218,1,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395917,492647.00
05/20/2019 19:45,2,0.449,ACTIVE,213.29,336.34,60.028,1558395904,"201051344000594","174011545737251",28.29,17.80,0,329.13,344.15,12.9,10.5,0.080,1305442.6,1305442.6,495,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395918,492648.00
05/20/2019 19:45,2,0.459,ACTIVE,213.51,337.54,60.033,1558395904,"201051344000469","174011545737251",28.65,16.30,0,329.73,345.06,13.3,10.9,0.075,1285549.6,1285549.6,496,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395919,492649.00
05/20/2019 19:45,2,0.482,ACTIVE,213.06,335.14,60.022,1558395904,"201051344000585","174011545737251",22.80,17.00,0,328.52,342.35,11.2,8.9,0.057,1307311.3,1307311.3,495,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395920,492650.00
05/20/2019 19:45,2,0.443,ACTIVE,214.19,338.44,60.038,1558395904,"201051344000853","174011545737251",29.12,17.30,0,331.23,346.56,13.1,10.8,0.075,1308845.3,1308845.3,496,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395921,492651.00
05/20/2019 19:45,2,0.391,ACTIVE,213.29,335.74,59.996,1558395904,"201051344001145","174011545737251",28.61,15.80,0,330.63,343.85,11.3,9.0,0.062,1308623.7,1308623.7,495,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395922,492652.00
05/20/2019 19:45,2,0.439,ACTIVE,213.06,335.74,60.022,1558395904,"201051344000438","174011545737251",28.57,17.00,0,330.63,343.55,12.8,10.4,0.071,1301887.8,1301887.8,494,0,0,0,L,1122011218,1,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395923,492653.00
05/20/2019 19:45,2,0.477,ACTIVE,212.83,334.54,60.022,1558395904,"201051344001135","174011545737251",22.72,16.00,0,329.73,342.65,11.0,8.7,0.062,1288753.0,1288753.0,493,0,0,0,L,1122011218,1,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395924,492654.00
05/20/2019 19:45,2,0.457,ACTIVE,213.51,336.34,60.028,1558395904,"201051344000983","174011545737251",28.94,17.30,0,329.13,345.06,13.4,11.0,0.080,1306779.2,1306779.2,495,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395925,492655.00
05/20/2019 19:45,2,0.404,ACTIVE,213.06,334.84,60.022,1558395904,"201051344001203","174011545737251",28.69,16.70,0,330.03,344.76,11.8,9.5,0.066,1296530.2,1296530.2,494,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395926,492656.00
05/20/2019 19:45,2,0.395,ACTIVE,212.83,334.54,60.017,1558395904,"201051344001230","174011545737251",28.33,16.30,0,328.22,342.95,11.4,9.0,0.057,1292351.9,1292351.9,497,0,0,0,L,1122011218,1,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395927,492657.00
05/20/2019 19:45,2,0.467,ACTIVE,212.61,334.84,60.022,1558395904,"201051344000646","174011545737251",23.34,17.30,0,327.32,343.25,11.1,8.7,0.062,1286106.5,1286106.5,495,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395928,492658.00
05/20/2019 19:45,2,0.439,ACTIVE,213.74,336.04,60.075,1558395904,"201051344000867","174011545737251",28.90,16.70,0,330.03,343.85,12.9,10.5,0.071,1283926.7,1283926.7,493,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395928,492659.00
05/20/2019 19:45,2,0.451,ACTIVE,213.96,338.44,60.022,1558395904,"201051344000633","174011545737251",27.81,16.70,0,330.93,347.16,12.8,10.4,0.075,1281267.3,1281267.3,495,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395929,492660.00
05/20/2019 19:45,2,0.488,ACTIVE,212.61,334.84,60.049,1558395904,"201051344000955","174011545737251",22.82,17.30,0,328.22,342.65,11.3,9.0,0.062,1306383.0,1306383.0,494,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395930,492661.00
05/20/2019 19:45,2,0.475,ACTIVE,213.51,336.94,60.028,1558395904,"201051344000648","174011545737251",27.89,15.80,0,330.63,345.66,13.4,11.0,0.080,1296195.0,1296195.0,496,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395931,492662.00
05/20/2019 19:45,2,0.451,ACTIVE,213.74,337.24,60.022,1558395904,"201051344000645","174011545737251",28.37,16.30,0,330.93,345.96,12.9,10.6,0.075,1301300.8,1301300.8,494,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395932,492663.00
05/20/2019 19:45,2,0.463,ACTIVE,213.51,336.94,60.028,1558395904,"201051344000569","174011545737251",28.41,18.00,0,330.03,344.45,13.3,11.0,0.080,1317673.0,1317673.0,497,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395933,492664.00
05/20/2019 19:45,2,0.496,ACTIVE,213.74,340.25,60.038,1558395904,"179051228000119","174011545737251",28.86,19.80,0,330.93,349.86,14.5,12.1,0.080,104379.1,104379.1,498,0,0,0,L,46974696,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558395934,492665.00
05/20/2019 20:00,2,0.479,ACTIVE,213.29,336.04,59.996,1558396804,"201051344000579","174011545737251",22.28,17.80,0,330.33,343.25,10.8,8.5,0.057,1317794.0,1317794.0,496,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396806,492666.00
05/20/2019 20:00,2,0.398,ACTIVE,212.83,333.63,59.996,1558396804,"201051344001025","174011545737251",28.96,15.80,0,327.62,342.35,11.8,9.4,0.066,1300785.9,1300785.9,495,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396806,492667.00
05/20/2019 20:00,2,0.395,ACTIVE,213.06,334.54,60.028,1558396804,"201051344001093","174011545737251",28.90,16.00,0,329.13,342.35,11.6,9.3,0.057,1284112.5,1284112.5,498,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396807,492668.00
05/20/2019 20:00,2,0.463,ACTIVE,213.06,335.74,60.006,1558396804,"201051344000458","174011545737251",23.34,17.50,0,329.73,343.85,11.0,8.7,0.062,1300355.2,1300355.2,497,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396808,492669.00
05/20/2019 20:00,2,0.398,ACTIVE,212.83,334.24,60.006,1558396804,"201051344000890","174011545737251",29.32,16.70,0,328.22,341.75,11.8,9.5,0.062,1298987.4,1298987.4,496,0,0,0,L,1122011218,1,122.46,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396809,492670.00
05/20/2019 20:00,2,0.408,ACTIVE,213.06,336.94,60.001,1558396804,"201051344000988","174011545737251",18.27,17.30,0,328.82,343.55,7.6,5.4,0.040,999710.8,999710.8,498,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396810,492671.00
05/20/2019 20:00,2,0.389,ACTIVE,213.29,335.74,60.006,1558396804,"201051344000582","174011545737251",28.05,15.80,0,327.92,343.85,11.1,8.8,0.057,1277394.2,1277394.2,495,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396811,492672.00
05/20/2019 20:00,2,0.430,ACTIVE,213.06,336.04,59.990,1558396804,"201051344000868","174011545737251",28.01,16.00,0,329.73,344.15,12.2,9.9,0.066,1285857.5,1285857.5,494,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396812,492673.00
05/20/2019 20:00,2,0.459,ACTIVE,213.74,336.64,59.996,1558396804,"201051344000576","174011545737251",22.11,16.00,0,330.93,345.66,10.3,8.0,0.062,1303573.1,1303573.1,498,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396813,492674.00
05/20/2019 20:00,2,0.395,ACTIVE,213.29,336.04,60.006,1558396804,"201051344001158","174011545737251",29.16,16.70,0,329.13,342.65,11.7,9.4,0.066,1280335.7,1280335.7,496,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396814,492675.00
05/20/2019 20:00,2,0.367,ACTIVE,213.06,335.44,59.990,1558396804,"201051344000917","174011545737251",28.82,16.70,0,327.32,342.95,10.8,8.5,0.053,1293948.7,1293948.7,498,0,0,0,L,1122011218,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396815,492676.00
05/20/2019 20:00,2,0.424,ACTIVE,213.06,333.93,60.006,1558396804,"201051344000417","174011545737251",18.87,16.30,0,327.32,340.25,8.1,5.9,0.040,1034529.8,1034529.8,496,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396816,492677.00
05/20/2019 20:00,2,0.369,ACTIVE,213.06,336.04,59.996,1558396804,"201051344000685","174011545737251",28.71,15.80,0,329.43,343.85,10.8,8.5,0.057,1300378.4,1300378.4,498,0,0,0,L,1122011218,1,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396817,492678.00
05/20/2019 20:00,2,0.396,ACTIVE,213.06,335.14,59.990,1558396804,"201051344000651","174011545737251",28.59,15.50,0,329.43,342.65,11.5,9.2,0.066,1293623.1,1293623.1,496,0,0,0,L,1122011218,1,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396818,492679.00
05/20/2019 20:00,2,0.422,ACTIVE,212.83,336.04,60.001,1558396804,"201051344000594","174011545737251",27.93,17.80,0,328.82,343.25,12.0,9.7,0.066,1305445.1,1305445.1,496,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396818,492680.00
05/20/2019 20:00,2,0.424,ACTIVE,213.06,336.94,60.022,1558396804,"201051344000469","174011545737251",28.78,16.70,0,329.13,344.45,12.4,10.1,0.071,1285552.2,1285552.2,497,0,0,0,L,1122011218,1,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396819,492681.00
05/20/2019 20:00,2,0.436,ACTIVE,212.83,335.44,60.001,1558396804,"201051344000585","174011545737251",28.09,16.70,0,327.62,342.95,12.4,10.1,0.075,1307313.6,1307313.6,496,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396820,492682.00
05/20/2019 20:00,2,0.434,ACTIVE,213.74,337.84,59.996,1558396804,"201051344000853","174011545737251",27.77,17.50,0,331.53,346.26,12.2,9.8,0.071,1308847.9,1308847.9,497,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396821,492683.00
05/20/2019 20:00,2,0.352,ACTIVE,213.06,335.14,60.012,1558396804,"201051344001145","174011545737251",29.24,15.50,0,329.73,342.65,10.4,8.2,0.053,1308625.9,1308625.9,496,0,0,0,L,1122011218,1,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396822,492684.00
05/20/2019 20:00,2,0.418,ACTIVE,212.83,335.14,59.985,1558396804,"201051344000438","174011545737251",28.01,16.70,0,328.22,342.95,11.9,9.5,0.066,1301890.3,1301890.3,495,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396823,492685.00
05/20/2019 20:00,2,0.420,ACTIVE,212.38,333.93,60.001,1558396804,"201051344001135","174011545737251",28.88,16.00,0,328.52,341.75,12.3,9.9,0.062,1288755.3,1288755.3,494,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396824,492686.00
05/20/2019 20:00,2,0.424,ACTIVE,213.29,336.34,60.001,1558396804,"201051344000983","174011545737251",29.28,16.70,0,329.13,344.45,12.6,10.2,0.075,1306781.9,1306781.9,496,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396825,492687.00
05/20/2019 20:00,2,0.381,ACTIVE,212.83,334.84,59.964,1558396804,"201051344001203","174011545737251",28.78,16.00,0,328.82,344.15,11.1,8.8,0.057,1296532.5,1296532.5,495,0,0,0,L,1122011218,1,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396826,492688.00
05/20/2019 20:00,2,0.367,ACTIVE,212.61,333.93,60.001,1558396804,"201051344001230","174011545737251",28.51,15.80,0,327.62,341.45,10.6,8.3,0.057,1292354.0,1292354.0,498,0,0,0,L,1122011218,1,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396827,492689.00
