ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 20:00,2,0.424,ACTIVE,212.38,334.84,60.006,1558396804,"201051344000646","174011545737251",27.17,17.00,0,327.62,341.75,11.7,9.4,0.062,1286108.7,1286108.7,496,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396828,492690.00
05/20/2019 20:00,2,0.414,ACTIVE,213.29,336.04,59.996,1558396804,"201051344000867","174011545737251",28.88,17.30,0,328.82,343.85,12.2,9.8,0.066,1283929.2,1283929.2,494,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396829,492691.00
05/20/2019 20:00,2,0.422,ACTIVE,213.74,338.44,59.996,1558396804,"201051344000633","174011545737251",28.07,16.70,0,330.63,345.96,12.0,9.7,0.066,1281269.8,1281269.8,496,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396830,492692.00
05/20/2019 20:00,2,0.426,ACTIVE,212.16,333.93,59.985,1558396804,"201051344000955","174011545737251",28.53,17.00,0,327.32,341.75,12.4,10.0,0.066,1306385.3,1306385.3,495,0,0,0,L,1122011218,1,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396830,492693.00
05/20/2019 20:00,2,0.443,ACTIVE,213.29,336.34,59.975,1558396804,"201051344000648","174011545737251",27.89,16.00,0,330.03,344.76,12.6,10.2,0.071,1296197.7,1296197.7,497,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396831,492694.00
05/20/2019 20:00,2,0.408,ACTIVE,213.51,336.64,60.006,1558396804,"201051344000645","174011545737251",28.96,16.30,0,330.03,345.06,12.1,9.7,0.066,1301303.3,1301303.3,495,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396832,492695.00
05/20/2019 20:00,2,0.424,ACTIVE,213.06,336.64,59.996,1558396804,"201051344000569","174011545737251",29.10,18.30,0,330.03,343.85,12.5,10.2,0.071,1317675.7,1317675.7,498,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396833,492696.00
05/20/2019 20:00,2,0.467,ACTIVE,213.51,339.65,59.990,1558396804,"179051228000119","174011545737251",29.02,20.00,0,331.23,348.66,13.8,11.4,0.071,104382.1,104382.1,499,0,0,0,L,46974696,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558396834,492697.00
05/20/2019 20:15,2,0.418,ACTIVE,214.19,336.64,60.001,1558397704,"201051344000579","174011545737251",28.69,17.00,0,330.33,343.25,12.2,9.9,0.057,1317796.4,1317796.4,497,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397706,492698.00
05/20/2019 20:15,2,0.367,ACTIVE,214.41,336.04,60.028,1558397704,"201051344001025","174011545737251",29.02,15.30,0,328.52,342.65,10.8,8.5,0.053,1300788.1,1300788.1,496,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397707,492699.00
05/20/2019 20:15,2,0.367,ACTIVE,214.64,336.94,59.975,1558397704,"201051344001093","174011545737251",28.84,15.50,0,328.52,342.35,10.8,8.5,0.044,1284114.7,1284114.7,499,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397707,492700.00
05/20/2019 20:15,2,0.387,ACTIVE,213.96,336.64,59.985,1558397704,"201051344000458","174011545737251",29.10,16.70,0,329.73,342.95,11.4,9.1,0.062,1300357.4,1300357.4,498,0,0,0,L,1122011218,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397708,492701.00
05/20/2019 20:15,2,0.375,ACTIVE,214.64,336.34,60.043,1558397704,"201051344000890","174011545737251",28.77,16.00,0,327.62,341.45,11.0,8.7,0.049,1298989.6,1298989.6,497,0,0,0,L,1122011218,1,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397709,492702.00
05/20/2019 20:15,2,0.369,ACTIVE,214.19,337.54,60.054,1558397704,"201051344000988","174011545737251",18.51,17.00,0,329.13,343.25,7.0,4.8,0.040,999712.0,999712.0,499,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397710,492703.00
05/20/2019 20:15,2,0.355,ACTIVE,215.09,337.24,60.022,1558397704,"201051344000582","174011545737251",28.25,15.00,0,328.22,342.35,10.2,8.0,0.053,1277396.3,1277396.3,496,0,0,0,L,1122011218,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397711,492704.00
05/20/2019 20:15,2,0.383,ACTIVE,214.19,337.24,60.070,1558397704,"201051344000868","174011545737251",28.71,16.00,0,329.43,342.95,11.2,8.8,0.057,1285859.9,1285859.9,495,0,0,0,L,1122011218,1,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397712,492705.00
05/20/2019 20:15,2,0.385,ACTIVE,214.64,338.44,60.028,1558397704,"201051344000576","174011545737251",28.31,16.00,0,329.73,343.25,11.1,8.8,0.057,1303575.4,1303575.4,499,0,0,0,L,1122011218,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397713,492706.00
05/20/2019 20:15,2,0.377,ACTIVE,214.19,336.64,60.028,1558397704,"201051344001158","174011545737251",28.21,16.70,0,330.03,343.55,10.8,8.5,0.062,1280337.9,1280337.9,497,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397714,492707.00
05/20/2019 20:15,2,0.336,ACTIVE,214.87,337.54,60.033,1558397704,"201051344000917","174011545737251",28.86,16.00,0,327.92,342.05,9.9,7.6,0.044,1293950.7,1293950.7,499,0,0,0,L,1122011218,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397715,492708.00
05/20/2019 20:15,2,0.398,ACTIVE,214.64,335.74,60.033,1558397704,"201051344000417","174011545737251",18.87,15.80,0,327.32,340.55,7.6,5.4,0.031,1034531.2,1034531.2,497,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397716,492709.00
05/20/2019 20:15,2,0.336,ACTIVE,214.87,337.84,60.043,1558397704,"201051344000685","174011545737251",29.06,15.30,0,328.22,342.65,9.9,7.6,0.053,1300380.4,1300380.4,499,0,0,0,L,1122011218,1,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397717,492710.00
05/20/2019 20:15,2,0.371,ACTIVE,214.64,337.24,60.038,1558397704,"201051344000651","174011545737251",28.31,14.70,0,328.52,342.05,10.7,8.4,0.053,1293625.3,1293625.3,497,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397718,492711.00
05/20/2019 20:15,2,0.383,ACTIVE,213.96,336.04,59.990,1558397704,"201051344000594","174011545737251",28.82,17.50,0,328.52,342.95,11.2,8.9,0.057,1305447.4,1305447.4,497,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397719,492712.00
05/20/2019 20:15,2,0.391,ACTIVE,214.19,337.54,60.038,1558397704,"201051344000469","174011545737251",28.71,16.30,0,327.92,343.85,11.4,9.1,0.062,1285554.6,1285554.6,498,0,0,0,L,1122011218,1,121.55,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397719,492713.00
05/20/2019 20:15,2,0.402,ACTIVE,214.64,337.54,60.038,1558397704,"201051344000585","174011545737251",28.11,15.80,0,328.22,342.95,11.5,9.2,0.053,1307316.0,1307316.0,497,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397720,492714.00
05/20/2019 20:15,2,0.381,ACTIVE,214.87,338.44,60.028,1558397704,"201051344000853","174011545737251",28.78,17.00,0,331.23,344.15,11.2,8.8,0.057,1308850.3,1308850.3,498,0,0,0,L,1122011218,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397721,492715.00
05/20/2019 20:15,2,0.338,ACTIVE,214.64,336.94,60.065,1558397704,"201051344001145","174011545737251",27.79,15.00,0,328.52,341.45,9.5,7.3,0.049,1308627.8,1308627.8,497,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397722,492716.00
05/20/2019 20:15,2,0.369,ACTIVE,214.64,336.94,60.006,1558397704,"201051344000438","174011545737251",29.46,15.80,0,328.82,342.35,11.0,8.7,0.049,1301892.6,1301892.6,496,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397723,492717.00
05/20/2019 20:15,2,0.383,ACTIVE,214.19,335.74,60.070,1558397704,"201051344001135","174011545737251",29.04,15.30,0,328.22,341.45,11.3,9.0,0.057,1288757.7,1288757.7,495,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397724,492718.00
05/20/2019 20:15,2,0.398,ACTIVE,214.19,336.64,60.001,1558397704,"201051344000983","174011545737251",28.29,16.30,0,328.82,343.85,11.4,9.1,0.062,1306784.3,1306784.3,497,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397725,492719.00
05/20/2019 20:15,2,0.352,ACTIVE,214.64,336.64,60.028,1558397704,"201051344001203","174011545737251",28.53,15.50,0,328.52,343.25,10.2,7.9,0.049,1296534.6,1296534.6,496,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397726,492720.00
05/20/2019 20:15,2,0.338,ACTIVE,214.41,335.74,60.001,1558397704,"201051344001230","174011545737251",28.61,15.30,0,327.02,340.25,9.8,7.6,0.044,1292356.0,1292356.0,499,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397727,492721.00
05/20/2019 20:15,2,0.369,ACTIVE,214.19,336.64,60.028,1558397704,"201051344000646","174011545737251",28.88,16.30,0,327.02,341.75,10.8,8.5,0.057,1286110.9,1286110.9,497,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397728,492722.00
05/20/2019 20:15,2,0.383,ACTIVE,214.41,336.34,60.028,1558397704,"201051344000867","174011545737251",28.53,17.30,0,328.52,342.65,11.1,8.8,0.053,1283931.5,1283931.5,495,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397729,492723.00
05/20/2019 20:15,2,0.387,ACTIVE,214.64,339.04,60.033,1558397704,"201051344000633","174011545737251",28.23,17.00,0,329.43,345.36,11.1,8.8,0.057,1281272.1,1281272.1,497,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397730,492724.00
05/20/2019 20:15,2,0.391,ACTIVE,214.19,336.64,60.033,1558397704,"201051344000955","174011545737251",28.27,16.00,0,327.02,340.85,11.2,8.9,0.057,1306387.6,1306387.6,496,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397731,492725.00
05/20/2019 20:15,2,0.389,ACTIVE,214.41,337.24,60.033,1558397704,"201051344000648","174011545737251",29.12,15.50,0,329.73,343.55,11.5,9.2,0.062,1296200.1,1296200.1,498,0,0,0,L,1122011218,1,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397731,492726.00
05/20/2019 20:15,2,0.377,ACTIVE,214.41,337.54,60.033,1558397704,"201051344000645","174011545737251",28.75,16.30,0,330.03,343.85,11.0,8.7,0.057,1301305.7,1301305.7,496,0,0,0,L,1122011218,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397732,492727.00
05/20/2019 20:15,2,0.393,ACTIVE,214.19,336.94,60.059,1558397704,"201051344000569","174011545737251",28.77,17.80,0,329.73,342.95,11.5,9.1,0.062,1317678.1,1317678.1,499,0,0,0,L,1122011218,1,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397733,492728.00
05/20/2019 20:15,2,0.439,ACTIVE,214.41,340.25,60.012,1558397704,"179051228000119","174011545737251",28.41,19.80,0,329.73,347.46,12.7,10.3,0.062,104384.8,104384.8,500,0,0,0,L,46974696,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558397734,492729.00
05/20/2019 20:30,2,0.369,ACTIVE,213.96,336.34,60.022,1558398604,"201051344000579","174011545737251",29.08,17.30,0,330.63,343.85,10.9,8.6,0.049,1317798.7,1317798.7,498,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398605,492730.00
05/20/2019 20:30,2,0.330,ACTIVE,213.74,335.14,59.996,1558398604,"201051344001025","174011545737251",28.88,14.70,0,330.33,343.25,9.7,7.5,0.044,1300790.1,1300790.1,497,0,0,0,L,1122011218,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398606,492731.00
05/20/2019 20:30,2,0.340,ACTIVE,214.19,335.74,60.001,1558398604,"201051344001093","174011545737251",28.65,15.30,0,330.93,342.65,9.9,7.6,0.040,1284116.7,1284116.7,500,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398607,492732.00
05/20/2019 20:30,2,0.348,ACTIVE,213.96,336.04,59.996,1558398604,"201051344000458","174011545737251",28.67,17.00,0,330.33,343.55,10.2,7.9,0.049,1300359.5,1300359.5,499,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398608,492733.00
05/20/2019 20:30,2,0.340,ACTIVE,213.96,335.44,59.990,1558398604,"201051344000890","174011545737251",28.78,15.50,0,329.43,342.95,9.9,7.7,0.044,1298991.7,1298991.7,498,0,0,0,L,1122011218,1,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398609,492734.00
05/20/2019 20:30,2,0.334,ACTIVE,213.96,337.54,59.985,1558398604,"201051344000988","174011545737251",18.17,17.30,0,330.33,343.25,6.1,4.0,0.031,999713.1,999713.1,500,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398610,492735.00
05/20/2019 20:30,2,0.330,ACTIVE,214.41,336.34,60.001,1558398604,"201051344000582","174011545737251",27.59,14.70,0,330.63,342.65,9.2,7.0,0.040,1277398.1,1277398.1,497,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398611,492736.00
05/20/2019 20:30,2,0.344,ACTIVE,213.74,336.64,59.996,1558398604,"201051344000868","174011545737251",28.43,16.00,0,330.03,343.55,10.0,7.7,0.044,1285861.9,1285861.9,496,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398612,492737.00
05/20/2019 20:30,2,0.342,ACTIVE,214.41,338.14,60.006,1558398604,"201051344000576","174011545737251",28.11,16.30,0,331.23,344.15,9.8,7.5,0.044,1303577.4,1303577.4,500,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398613,492738.00
05/20/2019 20:30,2,0.340,ACTIVE,213.96,336.64,60.001,1558398604,"201051344001158","174011545737251",27.83,17.00,0,330.03,343.85,9.6,7.4,0.049,1280339.9,1280339.9,498,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398614,492739.00
05/20/2019 20:30,2,0.303,ACTIVE,214.19,336.04,60.006,1558398604,"201051344000917","174011545737251",28.88,15.80,0,330.03,342.65,8.9,6.6,0.040,1293952.5,1293952.5,500,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398615,492740.00
05/20/2019 20:30,2,0.381,ACTIVE,214.19,335.44,60.001,1558398604,"201051344000417","174011545737251",18.45,15.30,0,329.43,340.85,7.2,5.0,0.027,1034532.5,1034532.5,498,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398616,492741.00
05/20/2019 20:30,2,0.299,ACTIVE,214.41,336.94,60.001,1558398604,"201051344000685","174011545737251",29.04,15.30,0,330.93,343.25,8.8,6.5,0.040,1300382.2,1300382.2,500,0,0,0,L,1122011218,1,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398617,492742.00
05/20/2019 20:30,2,0.340,ACTIVE,214.19,336.64,59.959,1558398604,"201051344000651","174011545737251",27.95,14.30,0,330.93,343.55,9.6,7.4,0.044,1293627.2,1293627.2,498,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398618,492743.00
05/20/2019 20:30,2,0.340,ACTIVE,213.74,336.64,60.033,1558398604,"201051344000594","174011545737251",28.92,17.80,0,329.13,343.25,10.0,7.7,0.044,1305449.5,1305449.5,498,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398619,492744.00
05/20/2019 20:30,2,0.346,ACTIVE,213.96,336.64,60.006,1558398604,"201051344000469","174011545737251",28.73,16.30,0,329.13,343.55,10.1,7.9,0.053,1285556.7,1285556.7,499,0,0,0,L,1122011218,1,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398620,492745.00
05/20/2019 20:30,2,0.354,ACTIVE,214.19,336.64,59.996,1558398604,"201051344000585","174011545737251",28.92,15.30,0,330.63,342.95,10.4,8.1,0.049,1307318.1,1307318.1,498,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398621,492746.00
05/20/2019 20:30,2,0.336,ACTIVE,214.41,337.84,60.012,1558398604,"201051344000853","174011545737251",28.86,17.30,0,331.83,345.06,9.9,7.6,0.049,1308852.3,1308852.3,499,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398622,492747.00
05/20/2019 20:30,2,0.291,ACTIVE,214.19,336.34,60.012,1558398604,"201051344001145","174011545737251",28.78,14.70,0,331.83,342.95,8.5,6.3,0.040,1308629.5,1308629.5,498,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398623,492748.00
05/20/2019 20:30,2,0.328,ACTIVE,214.19,336.34,59.990,1558398604,"201051344000438","174011545737251",29.54,15.50,0,331.23,342.65,9.8,7.6,0.040,1301894.6,1301894.6,497,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398624,492749.00
05/20/2019 20:30,2,0.344,ACTIVE,213.74,334.84,59.996,1558398604,"201051344001135","174011545737251",28.86,15.00,0,330.33,342.05,10.1,7.8,0.053,1288759.8,1288759.8,496,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398624,492750.00
05/20/2019 20:30,2,0.350,ACTIVE,213.96,336.94,60.022,1558398604,"201051344000983","174011545737251",28.78,17.00,0,330.33,342.95,10.2,7.9,0.049,1306786.4,1306786.4,498,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398625,492751.00
05/20/2019 20:30,2,0.316,ACTIVE,213.96,335.44,59.985,1558398604,"201051344001203","174011545737251",28.73,15.30,0,329.73,344.76,9.2,7.0,0.044,1296536.4,1296536.4,497,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398626,492752.00
05/20/2019 20:30,2,0.311,ACTIVE,213.74,334.84,60.012,1558398604,"201051344001230","174011545737251",28.25,15.00,0,329.13,342.35,8.9,6.7,0.035,1292357.8,1292357.8,500,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398627,492753.00
05/20/2019 20:30,2,0.330,ACTIVE,213.51,335.44,60.017,1558398604,"201051344000646","174011545737251",28.77,15.80,0,329.73,343.55,9.6,7.4,0.044,1286112.9,1286112.9,498,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398628,492754.00
05/20/2019 20:30,2,0.346,ACTIVE,213.96,335.44,60.017,1558398604,"201051344000867","174011545737251",28.27,17.80,0,330.93,343.25,9.9,7.7,0.044,1283933.6,1283933.6,496,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398629,492755.00
05/20/2019 20:30,2,0.348,ACTIVE,214.19,338.14,59.990,1558398604,"201051344000633","174011545737251",27.85,17.50,0,330.93,345.06,9.8,7.6,0.049,1281274.1,1281274.1,498,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398630,492756.00
05/20/2019 20:30,2,0.352,ACTIVE,213.51,334.84,59.996,1558398604,"201051344000955","174011545737251",28.71,15.80,0,329.73,343.25,10.2,8.0,0.049,1306389.7,1306389.7,497,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398631,492757.00
05/20/2019 20:30,2,0.348,ACTIVE,213.96,336.34,60.017,1558398604,"201051344000648","174011545737251",28.75,16.00,0,331.53,343.85,10.2,7.9,0.049,1296202.2,1296202.2,499,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398632,492758.00
05/20/2019 20:30,2,0.338,ACTIVE,214.41,337.54,60.017,1558398604,"201051344000645","174011545737251",28.15,17.00,0,331.53,344.45,9.7,7.4,0.049,1301307.7,1301307.7,497,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398633,492759.00
05/20/2019 20:30,2,0.355,ACTIVE,213.96,336.34,60.028,1558398604,"201051344000569","174011545737251",28.03,17.80,0,330.93,343.55,10.1,7.8,0.049,1317680.2,1317680.2,500,0,0,0,L,1122011218,1,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398634,492760.00
05/20/2019 20:30,2,0.395,ACTIVE,214.19,339.95,60.017,1558398604,"179051228000119","174011545737251",28.45,19.80,0,331.83,348.06,11.4,9.1,0.049,104387.2,104387.2,501,0,0,0,L,46974696,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558398635,492761.00
05/20/2019 20:45,2,0.318,ACTIVE,213.96,336.34,60.017,1558399504,"201051344000579","174011545737251",28.55,17.50,0,330.93,342.65,9.2,7.0,0.035,1317800.7,1317800.7,499,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399505,492762.00
05/20/2019 20:45,2,0.275,ACTIVE,214.19,334.84,60.038,1558399504,"201051344001025","174011545737251",28.69,14.30,0,328.22,341.75,8.0,5.8,0.031,1300791.8,1300791.8,498,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399506,492763.00
05/20/2019 20:45,2,0.287,ACTIVE,214.41,336.64,60.022,1558399504,"201051344001093","174011545737251",28.07,15.00,0,328.52,340.85,8.2,6.0,0.022,1284118.4,1284118.4,501,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399507,492764.00
05/20/2019 20:45,2,0.295,ACTIVE,214.19,335.44,60.001,1558399504,"201051344000458","174011545737251",27.77,17.30,0,329.73,342.65,8.3,6.1,0.035,1300361.3,1300361.3,500,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399508,492765.00
05/20/2019 20:45,2,0.287,ACTIVE,214.19,335.14,60.017,1558399504,"201051344000890","174011545737251",28.41,15.30,0,329.43,341.75,8.3,6.1,0.022,1298993.4,1298993.4,499,0,0,0,L,1122011218,1,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399509,492766.00
05/20/2019 20:45,2,0.277,ACTIVE,213.96,336.94,60.017,1558399504,"201051344000988","174011545737251",17.89,17.30,0,328.52,342.65,5.0,2.9,0.027,999714.0,999714.0,501,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399510,492767.00
05/20/2019 20:45,2,0.266,ACTIVE,214.87,336.34,60.054,1558399504,"201051344000582","174011545737251",27.95,14.30,0,329.73,341.45,7.6,5.4,0.022,1277399.7,1277399.7,498,0,0,0,L,1122011218,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399511,492768.00
05/20/2019 20:45,2,0.279,ACTIVE,213.96,335.74,60.017,1558399504,"201051344000868","174011545737251",28.39,15.80,0,329.73,342.65,8.1,5.9,0.027,1285863.6,1285863.6,497,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399512,492769.00
05/20/2019 20:45,2,0.270,ACTIVE,214.64,337.54,60.022,1558399504,"201051344000576","174011545737251",28.53,17.00,0,331.23,344.45,7.8,5.7,0.027,1303579.1,1303579.1,501,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399513,492770.00
05/20/2019 20:45,2,0.277,ACTIVE,214.19,336.34,60.049,1558399504,"201051344001158","174011545737251",27.53,17.30,0,330.03,342.95,7.8,5.6,0.035,1280341.5,1280341.5,499,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399514,492771.00
05/20/2019 20:45,2,0.252,ACTIVE,214.41,336.34,60.022,1558399504,"201051344000917","174011545737251",28.07,15.30,0,328.52,340.85,7.2,5.0,0.022,1293954.0,1293954.0,501,0,0,0,L,1122011218,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399515,492772.00
05/20/2019 20:45,2,0.318,ACTIVE,214.41,335.44,60.022,1558399504,"201051344000417","174011545737251",18.35,15.00,0,329.43,339.95,5.9,3.8,0.013,1034533.6,1034533.6,499,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399516,492773.00
05/20/2019 20:45,2,0.248,ACTIVE,214.64,336.94,60.017,1558399504,"201051344000685","174011545737251",28.53,14.70,0,330.33,342.65,7.2,5.0,0.027,1300383.6,1300383.6,501,0,0,0,L,1122011218,1,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399517,492774.00
05/20/2019 20:45,2,0.273,ACTIVE,214.41,336.64,60.012,1558399504,"201051344000651","174011545737251",28.69,14.00,0,330.03,342.35,8.0,5.8,0.022,1293628.9,1293628.9,499,0,0,0,L,1122011218,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399518,492775.00
05/20/2019 20:45,2,0.275,ACTIVE,213.96,335.74,60.033,1558399504,"201051344000594","174011545737251",28.78,18.30,0,329.13,342.05,8.1,5.9,0.035,1305451.2,1305451.2,499,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399519,492776.00
05/20/2019 20:45,2,0.291,ACTIVE,214.19,336.04,60.017,1558399504,"201051344000469","174011545737251",28.15,16.30,0,329.43,342.95,8.3,6.1,0.035,1285558.4,1285558.4,500,0,0,0,L,1122011218,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399519,492777.00
05/20/2019 20:45,2,0.297,ACTIVE,214.64,336.34,60.017,1558399504,"201051344000585","174011545737251",28.53,15.00,0,329.13,342.05,8.6,6.4,0.031,1307319.9,1307319.9,499,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399520,492778.00
05/20/2019 20:45,2,0.279,ACTIVE,214.87,337.24,60.017,1558399504,"201051344000853","174011545737251",28.45,17.30,0,332.43,343.55,8.1,5.9,0.035,1308854.0,1308854.0,500,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399521,492779.00
05/20/2019 20:45,2,0.236,ACTIVE,214.64,336.04,60.017,1558399504,"201051344001145","174011545737251",28.23,14.30,0,330.63,342.65,6.8,4.6,0.022,1308630.8,1308630.8,499,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399522,492780.00
05/20/2019 20:45,2,0.279,ACTIVE,214.64,336.64,60.017,1558399504,"201051344000438","174011545737251",28.90,15.00,0,329.73,341.45,8.2,6.0,0.027,1301896.3,1301896.3,498,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399523,492781.00
05/20/2019 20:45,2,0.285,ACTIVE,213.96,335.14,60.012,1558399504,"201051344001135","174011545737251",28.75,14.70,0,328.52,340.85,8.3,6.1,0.031,1288761.6,1288761.6,497,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399524,492782.00
05/20/2019 20:45,2,0.289,ACTIVE,214.19,336.34,60.012,1558399504,"201051344000983","174011545737251",28.63,17.30,0,329.73,342.65,8.4,6.2,0.027,1306788.2,1306788.2,499,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399525,492783.00
05/20/2019 20:45,2,0.260,ACTIVE,214.41,335.74,60.017,1558399504,"201051344001203","174011545737251",28.47,15.00,0,329.73,342.65,7.5,5.3,0.027,1296538.0,1296538.0,498,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399526,492784.00
05/20/2019 20:45,2,0.258,ACTIVE,214.19,335.14,60.022,1558399504,"201051344001230","174011545737251",27.67,14.70,0,328.52,339.95,7.2,5.1,0.022,1292359.2,1292359.2,501,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399527,492785.00
05/20/2019 20:45,2,0.270,ACTIVE,213.96,335.74,60.012,1558399504,"201051344000646","174011545737251",28.80,15.00,0,329.13,341.75,7.9,5.7,0.027,1286114.5,1286114.5,499,0,0,0,L,1122011218,1,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399528,492786.00
05/20/2019 20:45,2,0.279,ACTIVE,214.41,336.04,60.012,1558399504,"201051344000867","174011545737251",27.79,18.00,0,329.73,342.05,7.9,5.7,0.027,1283935.3,1283935.3,497,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399529,492787.00
05/20/2019 20:45,2,0.273,ACTIVE,214.87,338.14,60.028,1558399504,"201051344000633","174011545737251",28.55,18.00,0,330.33,344.15,7.9,5.7,0.027,1281275.8,1281275.8,499,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399530,492788.00
05/20/2019 20:45,2,0.295,ACTIVE,214.19,335.14,60.012,1558399504,"201051344000955","174011545737251",28.57,15.00,0,328.82,341.45,8.6,6.4,0.031,1306391.5,1306391.5,498,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399531,492789.00
05/20/2019 20:45,2,0.291,ACTIVE,214.64,336.04,60.017,1558399504,"201051344000648","174011545737251",27.39,16.30,0,329.43,342.65,8.1,5.9,0.031,1296204.0,1296204.0,500,0,0,0,L,1122011218,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399532,492790.00
05/20/2019 20:45,2,0.275,ACTIVE,214.64,336.64,60.022,1558399504,"201051344000645","174011545737251",26.78,17.30,0,330.93,342.65,7.5,5.3,0.031,1301309.3,1301309.3,498,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399533,492791.00
05/20/2019 20:45,2,0.287,ACTIVE,214.19,336.34,60.017,1558399504,"201051344000569","174011545737251",28.59,17.80,0,330.63,342.65,8.4,6.2,0.031,1317682.0,1317682.0,501,0,0,0,L,1122011218,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399534,492792.00
05/20/2019 20:45,2,0.328,ACTIVE,214.64,339.65,60.022,1558399504,"179051228000119","174011545737251",28.05,19.80,0,331.53,346.86,9.3,7.1,0.027,104389.3,104389.3,502,0,0,0,L,46974696,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558399535,492793.00
05/20/2019 21:00,2,0.256,ACTIVE,213.51,334.84,60.001,1558400404,"201051344000579","174011545737251",27.59,17.00,0,330.93,340.85,7.2,5.0,0.018,1317802.1,1317802.1,500,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400406,492794.00
05/20/2019 21:00,2,0.225,ACTIVE,213.29,333.03,60.017,1558400404,"201051344001025","174011545737251",27.00,14.00,0,329.73,340.85,6.2,4.0,0.009,1300792.9,1300792.9,499,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400406,492795.00
05/20/2019 21:00,2,0.236,ACTIVE,213.29,333.93,60.012,1558400404,"201051344001093","174011545737251",25.94,14.70,0,329.43,340.25,6.2,4.1,0.004,1284119.6,1284119.6,502,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400407,492796.00
05/20/2019 21:00,2,0.219,ACTIVE,213.51,334.54,60.017,1558400404,"201051344000458","174011545737251",28.15,16.30,0,330.03,341.15,6.3,4.1,0.013,1300362.5,1300362.5,501,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400408,492797.00
05/20/2019 21:00,2,0.229,ACTIVE,213.06,332.73,60.017,1558400404,"201051344000890","174011545737251",27.23,15.00,0,328.52,340.55,6.3,4.2,0.013,1298994.7,1298994.7,500,0,0,0,L,1122011218,1,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400409,492798.00
05/20/2019 21:00,2,0.195,ACTIVE,213.51,336.04,60.012,1558400404,"201051344000988","174011545737251",17.91,16.00,0,328.82,342.35,3.6,1.5,0.009,999714.5,999714.5,502,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400410,492799.00
05/20/2019 21:00,2,0.213,ACTIVE,213.74,334.24,60.012,1558400404,"201051344000582","174011545737251",27.12,14.00,0,329.43,340.85,5.9,3.7,0.013,1277400.8,1277400.8,499,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400411,492800.00
05/20/2019 21:00,2,0.211,ACTIVE,213.51,335.44,59.980,1558400404,"201051344000868","174011545737251",27.77,15.00,0,330.03,341.15,6.0,3.9,0.013,1285864.8,1285864.8,498,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400412,492801.00
05/20/2019 21:00,2,0.225,ACTIVE,213.96,336.64,60.012,1558400404,"201051344000576","174011545737251",26.50,15.50,0,330.93,342.05,6.0,3.9,0.013,1303580.3,1303580.3,502,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400413,492802.00
05/20/2019 21:00,2,0.211,ACTIVE,213.51,335.14,60.043,1558400404,"201051344001158","174011545737251",27.10,16.30,0,330.03,341.45,5.8,3.7,0.018,1280342.7,1280342.7,500,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400414,492803.00
05/20/2019 21:00,2,0.205,ACTIVE,213.29,335.14,60.022,1558400404,"201051344000917","174011545737251",25.78,15.00,0,327.92,340.85,5.4,3.3,0.009,1293955.0,1293955.0,502,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400415,492804.00
05/20/2019 21:00,2,0.250,ACTIVE,213.51,334.54,60.054,1558400404,"201051344000417","174011545737251",18.43,14.70,0,328.22,343.25,4.7,2.6,0.004,1034534.4,1034534.4,500,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400416,492805.00
05/20/2019 21:00,2,0.207,ACTIVE,213.51,335.14,60.017,1558400404,"201051344000685","174011545737251",26.46,14.30,0,330.33,342.05,5.6,3.5,0.009,1300384.7,1300384.7,502,0,0,0,L,1122011218,1,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400417,492806.00
05/20/2019 21:00,2,0.230,ACTIVE,213.29,334.24,60.006,1558400404,"201051344000651","174011545737251",27.23,13.70,0,330.03,341.45,6.4,4.2,0.013,1293630.1,1293630.1,500,0,0,0,L,1122011218,1,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400418,492807.00
05/20/2019 21:00,2,0.225,ACTIVE,213.29,334.54,60.012,1558400404,"201051344000594","174011545737251",26.72,17.50,0,328.22,340.55,6.1,4.0,0.013,1305452.4,1305452.4,500,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400419,492808.00
05/20/2019 21:00,2,0.225,ACTIVE,213.74,335.14,60.012,1558400404,"201051344000469","174011545737251",28.63,15.00,0,329.13,341.45,6.5,4.4,0.009,1285559.7,1285559.7,501,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400420,492809.00
05/20/2019 21:00,2,0.236,ACTIVE,213.29,334.84,60.028,1558400404,"201051344000585","174011545737251",27.45,14.70,0,329.73,341.45,6.6,4.5,0.018,1307321.3,1307321.3,500,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400421,492810.00
05/20/2019 21:00,2,0.225,ACTIVE,214.19,336.34,60.022,1558400404,"201051344000853","174011545737251",26.20,16.30,0,331.53,342.65,6.0,3.9,0.013,1308855.2,1308855.2,501,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400422,492811.00
05/20/2019 21:00,2,0.193,ACTIVE,213.51,335.14,60.043,1558400404,"201051344001145","174011545737251",25.72,14.00,0,330.63,341.15,5.1,3.0,0.009,1308631.8,1308631.8,500,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400422,492812.00
05/20/2019 21:00,2,0.230,ACTIVE,213.51,334.84,60.049,1558400404,"201051344000438","174011545737251",27.85,14.30,0,329.73,341.45,6.5,4.3,0.013,1301897.6,1301897.6,499,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400423,492813.00
05/20/2019 21:00,2,0.230,ACTIVE,213.06,333.03,60.038,1558400404,"201051344001135","174011545737251",27.69,14.30,0,328.82,340.25,6.5,4.3,0.013,1288762.8,1288762.8,498,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400424,492814.00
05/20/2019 21:00,2,0.227,ACTIVE,213.51,334.54,60.022,1558400404,"201051344000983","174011545737251",27.59,16.00,0,330.63,341.15,6.3,4.2,0.013,1306789.5,1306789.5,500,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400425,492815.00
05/20/2019 21:00,2,0.217,ACTIVE,213.51,333.33,60.043,1558400404,"201051344001203","174011545737251",26.34,14.30,0,330.03,341.45,5.8,3.7,0.009,1296539.1,1296539.1,499,0,0,0,L,1122011218,1,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400426,492816.00
05/20/2019 21:00,2,0.221,ACTIVE,213.06,333.33,60.028,1558400404,"201051344001230","174011545737251",24.13,14.30,0,328.52,339.34,5.4,3.3,0.009,1292360.2,1292360.2,502,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400427,492817.00
05/20/2019 21:00,2,0.223,ACTIVE,212.83,334.24,60.033,1558400404,"201051344000646","174011545737251",27.47,14.30,0,329.13,339.95,6.2,4.1,0.009,1286115.7,1286115.7,500,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400428,492818.00
05/20/2019 21:00,2,0.211,ACTIVE,213.74,334.54,60.022,1558400404,"201051344000867","174011545737251",27.57,17.00,0,330.93,340.25,5.9,3.8,0.009,1283936.4,1283936.4,498,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400429,492819.00
05/20/2019 21:00,2,0.221,ACTIVE,214.19,336.94,60.033,1558400404,"201051344000633","174011545737251",27.12,17.00,0,330.03,343.55,6.1,3.9,0.004,1281277.0,1281277.0,500,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400430,492820.00
05/20/2019 21:00,2,0.240,ACTIVE,212.83,333.63,60.022,1558400404,"201051344000955","174011545737251",27.79,14.70,0,328.82,340.55,6.8,4.6,0.013,1306392.9,1306392.9,499,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400431,492821.00
05/20/2019 21:00,2,0.225,ACTIVE,213.74,335.14,60.033,1558400404,"201051344000648","174011545737251",27.49,15.50,0,330.63,341.45,6.3,4.1,0.013,1296205.2,1296205.2,501,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400432,492822.00
05/20/2019 21:00,2,0.197,ACTIVE,214.19,336.04,60.065,1558400404,"201051344000645","174011545737251",27.69,16.30,0,330.93,342.05,5.6,3.5,0.013,1301310.3,1301310.3,499,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400433,492823.00
05/20/2019 21:00,2,0.219,ACTIVE,213.74,335.44,60.006,1558400404,"201051344000569","174011545737251",28.23,16.70,0,330.33,341.45,6.3,4.2,0.013,1317683.2,1317683.2,502,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400434,492824.00
05/20/2019 21:00,2,0.256,ACTIVE,213.96,338.74,60.028,1558400404,"179051228000119","174011545737251",28.09,18.70,0,331.23,344.76,7.3,5.1,0.009,104390.7,104390.7,503,0,0,0,L,46974696,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558400435,492825.00
05/20/2019 21:15,2,0.201,ALERT,213.51,320.71,60.012,1558401304,"201051344000579","174011545737251",24.37,15.80,0,297.87,344.15,5.0,2.9,0.000,1317803.2,1317803.2,501,0,0,0,L,1122011218,1,121.78,122.23,0002,11,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401306,492826.00
05/20/2019 21:15,2,0.156,ACTIVE,213.06,320.11,59.985,1558401304,"201051344001025","174011545737251",25.76,13.70,0,315.90,342.65,4.1,2.0,0.000,1300793.7,1300793.7,500,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401307,492827.00
05/20/2019 21:15,2,0.182,ALERT,213.06,297.87,60.006,1558401304,"201051344001093","174011545737251",22.48,14.00,0,295.46,337.84,4.2,2.1,0.000,1284120.4,1284120.4,503,0,0,0,L,1122011218,1,122.23,121.78,0002,13,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401309,492828.00
05/20/2019 21:15,2,0.160,ACTIVE,213.29,318.30,60.012,1558401304,"201051344000458","174011545737251",25.47,15.50,0,315.30,349.86,4.2,2.1,0.000,1300363.3,1300363.3,502,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401309,492829.00
05/20/2019 21:15,2,0.174,ALERT,213.06,315.30,60.012,1558401304,"201051344000890","174011545737251",24.63,14.70,0,296.06,337.54,4.4,2.3,0.000,1298995.5,1298995.5,501,0,0,0,L,1122011218,1,122.46,121.33,0002,13,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401311,492830.00
05/20/2019 21:15,2,0.129,ALERT,213.06,297.87,59.996,1558401304,"201051344000988","174011545737251",18.67,14.70,0,293.96,339.04,2.5,0.5,0.000,999714.7,999714.7,503,0,0,0,L,1122011218,1,121.33,122.46,0002,11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401313,492831.00
05/20/2019 21:15,2,0.154,ALERT,213.51,299.67,60.017,1558401304,"201051344000582","174011545737251",24.01,13.70,0,297.57,352.27,3.8,1.7,0.000,1277401.5,1277401.5,500,0,0,0,L,1122011218,1,122.23,122.23,0002,12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401315,492832.00
05/20/2019 21:15,2,0.160,ACTIVE,213.29,318.30,60.022,1558401304,"201051344000868","174011545737251",24.53,14.30,0,310.79,354.67,4.0,2.0,0.000,1285865.6,1285865.6,499,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401316,492833.00
