ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 21:15,2,0.156,ALERT,213.74,300.27,60.017,1558401304,"201051344000576","174011545737251",23.48,14.30,0,297.26,356.48,3.8,1.7,0.000,1303581.0,1303581.0,503,0,0,0,L,1122011218,1,122.01,122.46,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401318,492834.00
05/20/2019 21:15,2,0.150,ALERT,213.51,314.40,60.017,1558401304,"201051344001158","174011545737251",24.07,15.00,0,296.36,348.96,3.7,1.7,0.000,1280343.3,1280343.3,501,0,0,0,L,1122011218,1,121.55,122.01,0002,14,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401319,492835.00
05/20/2019 21:15,2,0.150,ALERT,213.06,297.26,59.985,1558401304,"201051344000917","174011545737251",22.26,14.30,0,294.26,337.84,3.4,1.4,0.000,1293955.6,1293955.6,503,0,0,0,L,1122011218,1,122.01,122.01,0002,12,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401321,492836.00
05/20/2019 21:15,2,0.184,ALERT,213.29,297.26,60.033,1558401304,"201051344000417","174011545737251",18.71,13.70,0,295.16,339.04,3.5,1.4,0.000,1034534.9,1034534.9,501,0,0,0,L,1122011218,1,122.01,121.78,0002,11,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401323,492837.00
05/20/2019 21:15,2,0.160,ALERT,213.29,297.57,59.975,1558401304,"201051344000685","174011545737251",20.67,13.70,0,295.16,339.04,3.4,1.3,0.000,1300385.3,1300385.3,503,0,0,0,L,1122011218,1,122.91,121.55,0002,11,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401325,492838.00
05/20/2019 21:15,2,0.166,ALERT,213.06,313.50,60.017,1558401304,"201051344000651","174011545737251",24.41,13.30,0,296.36,348.96,4.2,2.1,0.000,1293630.9,1293630.9,501,0,0,0,L,1122011218,1,122.68,121.55,0002,10,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401327,492839.00
05/20/2019 21:15,2,0.154,ACTIVE,213.06,318.61,60.065,1558401304,"201051344000594","174011545737251",25.52,16.70,0,315.00,350.77,4.0,1.9,0.000,1305453.1,1305453.1,501,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401328,492840.00
05/20/2019 21:15,2,0.172,ACTIVE,213.51,318.91,60.017,1558401304,"201051344000469","174011545737251",25.43,13.70,0,312.29,352.57,4.5,2.4,0.000,1285560.6,1285560.6,502,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401329,492841.00
05/20/2019 21:15,2,0.172,ACTIVE,213.29,322.51,60.017,1558401304,"201051344000585","174011545737251",25.25,14.30,0,318.91,342.65,4.4,2.3,0.000,1307322.1,1307322.1,501,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401329,492842.00
05/20/2019 21:15,2,0.146,ACTIVE,213.96,316.20,59.975,1558401304,"201051344000853","174011545737251",24.27,15.00,0,313.20,348.06,3.6,1.6,0.000,1308855.9,1308855.9,502,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401330,492843.00
05/20/2019 21:15,2,0.135,ALERT,213.29,298.17,60.017,1558401304,"201051344001145","174011545737251",22.94,13.30,0,295.76,338.44,3.1,1.1,0.000,1308632.3,1308632.3,501,0,0,0,L,1122011218,1,122.23,121.78,0002,13,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401332,492844.00
05/20/2019 21:15,2,0.168,ACTIVE,213.29,311.39,60.017,1558401304,"201051344000438","174011545737251",25.19,14.00,0,308.69,349.56,4.3,2.2,0.000,1301898.4,1301898.4,500,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401333,492845.00
05/20/2019 21:15,2,0.168,ACTIVE,212.83,325.52,60.028,1558401304,"201051344001135","174011545737251",25.86,14.00,0,318.00,341.75,4.4,2.3,0.000,1288763.7,1288763.7,499,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401334,492846.00
05/20/2019 21:15,2,0.162,ACTIVE,213.51,314.70,60.022,1558401304,"201051344000983","174011545737251",24.89,15.00,0,312.29,347.76,4.1,2.0,0.000,1306790.2,1306790.2,501,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401335,492847.00
05/20/2019 21:15,2,0.176,ALERT,213.06,297.26,60.022,1558401304,"201051344001203","174011545737251",20.73,13.70,0,296.66,356.78,3.7,1.7,0.000,1296539.8,1296539.8,500,0,0,0,L,1122011218,1,122.68,121.55,0002,11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401337,492848.00
05/20/2019 21:15,2,0.154,ALERT,213.06,298.17,60.028,1558401304,"201051344001230","174011545737251",21.39,13.30,0,295.76,336.94,3.4,1.3,0.000,1292360.8,1292360.8,503,0,0,0,L,1122011218,1,122.23,121.55,0002,11,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401339,492849.00
05/20/2019 21:15,2,0.172,ALERT,212.61,297.87,59.990,1558401304,"201051344000646","174011545737251",22.60,14.00,0,296.36,348.66,3.9,1.9,0.000,1286116.5,1286116.5,501,0,0,0,L,1122011218,1,122.23,121.55,0002,11,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401341,492850.00
05/20/2019 21:15,2,0.154,ALERT,213.74,298.17,60.038,1558401304,"201051344000867","174011545737251",24.13,15.80,0,296.96,337.54,3.8,1.7,0.000,1283937.1,1283937.1,499,0,0,0,L,1122011218,1,122.01,122.23,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401342,492851.00
05/20/2019 21:15,2,0.158,ALERT,213.96,297.87,60.028,1558401304,"201051344000633","174011545737251",23.82,15.50,0,294.86,339.34,3.8,1.8,0.000,1281277.7,1281277.7,501,0,0,0,L,1122011218,1,122.23,122.91,0002,15,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401344,492852.00
05/20/2019 21:15,2,0.184,ALERT,212.83,314.70,60.028,1558401304,"201051344000955","174011545737251",23.97,14.30,0,296.96,348.96,4.5,2.4,0.000,1306393.8,1306393.8,500,0,0,0,L,1122011218,1,121.78,121.78,0002,11,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401346,492853.00
05/20/2019 21:15,2,0.162,ACTIVE,213.51,316.20,60.028,1558401304,"201051344000648","174011545737251",25.03,14.70,0,312.89,351.37,4.2,2.1,0.000,1296206.0,1296206.0,502,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401347,492854.00
05/20/2019 21:15,2,0.148,ALERT,213.74,298.17,60.043,1558401304,"201051344000645","174011545737251",23.24,15.30,0,296.96,349.56,3.5,1.5,0.000,1301311.0,1301311.0,500,0,0,0,L,1122011218,1,122.01,122.68,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401349,492855.00
05/20/2019 21:15,2,0.082,ALERT,213.29,298.47,60.022,1558401304,"201051344000569","174011545737251",30.89,15.50,0,297.26,343.25,2.6,0.6,0.000,1317684.0,1317684.0,504,0,0,0,L,1122011218,1,121.10,122.68,0002,12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401351,492856.00
05/20/2019 21:15,2,0.209,ALERT,213.74,297.87,60.022,1558401304,"179051228000119","174011545737251",24.25,17.00,0,294.86,342.35,5.2,3.0,0.000,104391.8,104391.8,504,0,0,0,L,46974696,1,121.78,123.14,0000,14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1558401353,492857.00
05/20/2019 21:30,2,0.098,ALERT,212.83,298.77,59.985,1558402204,"201051344000579","174011545737251",28.86,14.00,0,296.66,334.24,2.9,0.9,0.000,1317803.5,1317803.5,503,0,0,0,L,1122011218,1,121.10,122.01,0100,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1558402206,492858.00
05/20/2019 21:30,2,0.068,ALERT,212.83,296.06,60.012,1558402204,"201051344001025","174011545737251",28.78,12.30,0,294.86,329.13,2.1,0.1,0.000,1300793.9,1300793.9,501,0,0,0,L,1122011218,1,121.78,121.78,0100,9,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1558402208,492859.00
05/20/2019 21:30,2,0.109,ALERT,213.06,296.66,60.017,1558402204,"201051344001093","174011545737251",27.69,13.00,0,294.86,299.07,3.1,1.1,0.000,1284120.7,1284120.7,505,0,0,0,L,1122011218,1,122.01,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1558402210,492860.00
05/20/2019 21:30,2,0.080,ALERT,212.83,298.47,60.006,1558402204,"201051344000458","174011545737251",28.29,14.30,0,296.06,325.82,2.3,0.3,0.000,1300363.5,1300363.5,503,0,0,0,L,1122011218,1,121.33,122.46,0100,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1558402212,492861.00
05/20/2019 21:30,2,0.102,ALERT,212.83,297.26,60.033,1558402204,"201051344000890","174011545737251",28.69,13.30,0,296.06,319.21,3.0,1.0,0.000,1298995.8,1298995.8,503,0,0,0,L,1122011218,1,122.23,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1558402213,492862.00
05/20/2019 21:30,2,0.057,ALERT,212.83,298.17,60.043,1558402204,"201051344000988","174011545737251",18.65,13.30,0,293.36,299.67,1.1,0.0,0.000,999714.8,999714.8,505,0,0,0,L,1122011218,1,121.10,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1558402215,492863.00
05/20/2019 21:30,2,0.068,ALERT,213.51,297.57,60.028,1558402204,"201051344000582","174011545737251",28.33,12.70,0,295.76,300.57,2.0,0.0,0.000,1277401.7,1277401.7,502,0,0,0,L,1122011218,1,122.23,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1558402217,492864.00
05/20/2019 21:30,2,0.078,ALERT,212.83,299.07,60.012,1558402204,"201051344000868","174011545737251",28.17,13.00,0,296.66,322.51,2.2,0.2,0.000,1285865.7,1285865.7,500,0,0,0,L,1122011218,1,121.10,122.68,0100,10,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1558402219,492865.00
05/20/2019 21:30,2,0.072,ALERT,213.51,299.07,60.006,1558402204,"201051344000576","174011545737251",27.71,13.00,0,296.06,300.27,2.1,0.1,0.000,1303581.1,1303581.1,505,0,0,0,L,1122011218,1,121.55,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1558402221,492866.00
05/20/2019 21:30,2,0.055,ALERT,212.83,297.87,60.006,1558402204,"201051344001158","174011545737251",28.37,13.30,0,295.46,321.01,1.6,0.0,0.000,1280343.5,1280343.5,503,0,0,0,L,1122011218,1,120.88,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1558402223,492867.00
05/20/2019 21:30,2,0.059,ALERT,213.06,296.06,60.001,1558402204,"201051344000917","174011545737251",20.89,13.30,0,293.36,298.47,1.6,0.0,0.000,1293955.7,1293955.7,505,0,0,0,L,1122011218,1,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1558402225,492868.00
05/20/2019 21:30,2,0.121,ALERT,213.06,295.76,59.996,1558402204,"201051344000417","174011545737251",18.37,12.70,0,294.56,298.77,2.3,0.3,0.000,1034535.1,1034535.1,503,0,0,0,L,1122011218,1,122.01,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1558402226,492869.00
05/20/2019 21:30,2,0.057,ALERT,213.06,296.66,60.001,1558402204,"201051344000685","174011545737251",28.33,12.70,0,295.16,299.07,1.6,0.0,0.000,1300385.4,1300385.4,505,0,0,0,L,1122011218,1,122.68,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1558402228,492870.00
05/20/2019 21:30,2,0.068,ALERT,213.06,295.76,59.996,1558402204,"201051344000651","174011545737251",28.35,12.00,0,294.86,314.10,2.0,0.0,0.000,1293631.1,1293631.1,503,0,0,0,L,1122011218,1,122.23,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1558402230,492871.00
05/20/2019 21:30,2,0.074,ALERT,212.61,299.07,60.017,1558402204,"201051344000594","174011545737251",28.80,15.00,0,295.76,323.72,2.2,0.2,0.000,1305453.3,1305453.3,502,0,0,0,L,1122011218,1,121.10,121.78,0100,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1558402232,492872.00
05/20/2019 21:30,2,0.080,ALERT,212.83,298.17,59.996,1558402204,"201051344000469","174011545737251",27.97,12.30,0,294.86,331.53,2.3,0.3,0.000,1285560.9,1285560.9,503,0,0,0,L,1122011218,1,120.88,122.68,0100,10,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1558402234,492873.00
05/20/2019 21:30,2,0.084,ALERT,213.06,296.66,59.985,1558402204,"201051344000585","174011545737251",26.74,13.00,0,294.86,330.93,2.2,0.2,0.000,1307322.4,1307322.4,502,0,0,0,L,1122011218,1,121.78,122.23,0100,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1558402236,492874.00
05/20/2019 21:30,2,0.061,ALERT,213.51,298.17,59.996,1558402204,"201051344000853","174011545737251",28.69,13.00,0,296.06,316.80,1.8,0.0,0.000,1308856.0,1308856.0,503,0,0,0,L,1122011218,1,121.78,122.68,0100,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1558402237,492875.00
05/20/2019 21:30,2,0.062,ALERT,213.06,296.66,59.996,1558402204,"201051344001145","174011545737251",25.39,12.30,0,295.76,299.67,1.6,0.0,0.000,1308632.4,1308632.4,503,0,0,0,L,1122011218,1,122.01,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1558402239,492876.00
05/20/2019 21:30,2,0.084,ALERT,213.06,296.66,59.996,1558402204,"201051344000438","174011545737251",28.59,12.70,0,295.46,311.39,2.5,0.4,0.000,1301898.6,1301898.6,501,0,0,0,L,1122011218,1,122.23,121.78,0100,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1558402241,492877.00
05/20/2019 21:30,2,0.084,ALERT,212.61,296.66,59.990,1558402204,"201051344001135","174011545737251",28.73,12.70,0,295.46,333.63,2.5,0.5,0.000,1288764.0,1288764.0,500,0,0,0,L,1122011218,1,121.78,121.55,0100,12,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1558402243,492878.00
05/20/2019 21:30,2,0.074,ALERT,212.83,298.47,59.996,1558402204,"201051344000983","174011545737251",28.31,13.30,0,296.06,318.30,2.2,0.2,0.000,1306790.4,1306790.4,502,0,0,0,L,1122011218,1,121.10,122.01,0100,12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1558402245,492879.00
05/20/2019 21:30,2,0.066,ALERT,213.06,296.36,59.980,1558402204,"201051344001203","174011545737251",27.97,12.70,0,295.16,300.57,1.9,0.0,0.000,1296539.9,1296539.9,502,0,0,0,L,1122011218,1,122.46,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1558402246,492880.00
05/20/2019 21:30,2,0.074,ALERT,212.83,297.26,59.975,1558402204,"201051344001230","174011545737251",27.63,12.30,0,295.16,299.37,2.1,0.1,0.000,1292360.9,1292360.9,505,0,0,0,L,1122011218,1,122.23,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1558402248,492881.00
05/20/2019 21:30,2,0.059,ALERT,212.61,296.36,59.969,1558402204,"201051344000646","174011545737251",28.05,12.70,0,294.56,298.77,1.7,0.0,0.000,1286116.7,1286116.7,503,0,0,0,L,1122011218,1,122.01,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1558402250,492882.00
05/20/2019 21:30,2,0.076,ALERT,213.06,298.17,59.996,1558402204,"201051344000867","174011545737251",27.81,14.30,0,296.06,300.27,2.1,0.2,0.000,1283937.3,1283937.3,501,0,0,0,L,1122011218,1,121.55,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1558402252,492883.00
05/20/2019 21:30,2,0.070,ALERT,213.29,297.87,59.990,1558402204,"201051344000633","174011545737251",28.21,14.00,0,294.26,299.37,2.1,0.1,0.000,1281277.9,1281277.9,503,0,0,0,L,1122011218,1,121.78,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1558402254,492884.00
05/20/2019 21:30,2,0.088,ALERT,212.61,296.96,60.001,1558402204,"201051344000955","174011545737251",28.43,13.00,0,295.16,323.41,2.5,0.5,0.000,1306394.0,1306394.0,502,0,0,0,L,1122011218,1,121.55,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1558402256,492885.00
05/20/2019 21:30,2,0.080,ALERT,213.06,297.87,59.969,1558402204,"201051344000648","174011545737251",28.35,13.00,0,295.46,319.81,2.3,0.3,0.000,1296206.2,1296206.2,503,0,0,0,L,1122011218,1,120.88,122.68,0100,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1558402258,492886.00
05/20/2019 21:30,2,0.057,ALERT,213.29,298.47,60.012,1558402204,"201051344000645","174011545737251",26.48,13.70,0,295.76,299.97,1.6,0.0,0.000,1301311.1,1301311.1,502,0,0,0,L,1122011218,1,121.78,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1558402260,492887.00
05/20/2019 21:30,2,0.084,ALERT,212.83,299.07,59.975,1558402204,"201051344000569","174011545737251",28.57,13.70,0,296.66,319.51,2.5,0.5,0.000,1317684.3,1317684.3,506,0,0,0,L,1122011218,1,120.88,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1558402261,492888.00
05/20/2019 21:30,2,0.123,ALERT,213.29,298.17,60.001,1558402204,"179051228000119","174011545737251",27.95,15.50,0,294.56,299.37,3.5,1.5,0.000,104392.3,104392.3,506,0,0,0,L,46974696,1,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558402263,492889.00
05/20/2019 21:45,2,0.000,ALERT,213.06,298.17,60.017,1558403104,"201051344000579","174011545737251",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,1317803.6,1317803.6,505,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1558403106,492890.00
05/20/2019 21:45,2,0.000,ALERT,212.38,295.76,60.012,1558403104,"201051344001025","174011545737251",0.00,11.30,0,293.06,299.37,0.0,0.0,0.000,1300793.9,1300793.9,503,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1558403108,492891.00
05/20/2019 21:45,2,0.000,ALERT,212.61,296.36,60.022,1558403104,"201051344001093","174011545737251",0.00,12.30,0,293.66,298.77,0.0,0.0,0.000,1284120.8,1284120.8,507,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1558403110,492892.00
05/20/2019 21:45,2,0.000,ALERT,212.83,297.57,60.022,1558403104,"201051344000458","174011545737251",0.00,13.00,0,295.16,300.87,0.0,0.0,0.000,1300363.5,1300363.5,505,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1558403112,492893.00
05/20/2019 21:45,2,0.000,ALERT,212.61,296.96,60.012,1558403104,"201051344000890","174011545737251",0.00,12.30,0,294.26,299.97,0.0,0.0,0.000,1298995.9,1298995.9,505,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1558403114,492894.00
05/20/2019 21:45,2,0.000,ALERT,212.83,297.57,60.038,1558403104,"201051344000988","174011545737251",0.00,12.30,0,292.76,299.97,0.0,0.0,0.000,999714.8,999714.8,507,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1558403116,492895.00
05/20/2019 21:45,2,0.000,ALERT,213.06,296.96,60.017,1558403104,"201051344000582","174011545737251",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,1277401.7,1277401.7,504,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1558403117,492896.00
05/20/2019 21:45,2,0.000,ALERT,212.83,297.87,60.022,1558403104,"201051344000868","174011545737251",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,1285865.7,1285865.7,502,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1558403119,492897.00
05/20/2019 21:45,2,0.000,ALERT,213.51,297.87,59.996,1558403104,"201051344000576","174011545737251",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,1303581.1,1303581.1,507,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1558403121,492898.00
05/20/2019 21:45,2,0.000,ALERT,213.06,297.26,59.975,1558403104,"201051344001158","174011545737251",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,1280343.5,1280343.5,505,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1558403123,492899.00
05/20/2019 21:45,2,0.000,ALERT,212.83,295.76,60.065,1558403104,"201051344000917","174011545737251",0.00,12.70,0,292.46,298.47,0.0,0.0,0.000,1293955.7,1293955.7,507,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1558403125,492900.00
05/20/2019 21:45,2,0.000,ALERT,212.83,296.06,60.049,1558403104,"201051344000417","174011545737251",0.00,12.00,0,293.06,298.47,0.0,0.0,0.000,1034535.1,1034535.1,505,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1558403127,492901.00
05/20/2019 21:45,2,0.000,ALERT,213.06,296.66,60.017,1558403104,"201051344000685","174011545737251",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,1300385.4,1300385.4,507,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1558403128,492902.00
05/20/2019 21:45,2,0.000,ALERT,212.83,295.46,60.022,1558403104,"201051344000651","174011545737251",0.00,11.00,0,293.06,298.47,0.0,0.0,0.000,1293631.1,1293631.1,505,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1558403130,492903.00
05/20/2019 21:45,2,0.000,ALERT,212.61,297.87,59.980,1558403104,"201051344000594","174011545737251",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,1305453.3,1305453.3,504,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1558403132,492904.00
05/20/2019 21:45,2,0.000,ALERT,213.06,297.26,60.038,1558403104,"201051344000469","174011545737251",0.00,11.30,0,294.26,299.97,0.0,0.0,0.000,1285560.9,1285560.9,505,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1558403134,492905.00
05/20/2019 21:45,2,0.000,ALERT,212.83,296.36,60.017,1558403104,"201051344000585","174011545737251",0.00,12.00,0,293.06,299.07,0.0,0.0,0.000,1307322.4,1307322.4,504,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1558403136,492906.00
05/20/2019 21:45,2,0.000,ALERT,213.51,296.96,60.006,1558403104,"201051344000853","174011545737251",0.00,12.00,0,295.16,300.57,0.0,0.0,0.000,1308856.0,1308856.0,505,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1558403137,492907.00
05/20/2019 21:45,2,0.000,ALERT,213.29,296.66,60.001,1558403104,"201051344001145","174011545737251",0.00,11.30,0,293.96,299.67,0.0,0.0,0.000,1308632.4,1308632.4,505,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1558403139,492908.00
05/20/2019 21:45,2,0.000,ALERT,212.83,296.06,60.006,1558403104,"201051344000438","174011545737251",0.00,11.70,0,293.96,299.37,0.0,0.0,0.000,1301898.7,1301898.7,503,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1558403141,492909.00
05/20/2019 21:45,2,0.000,ALERT,212.38,296.06,60.038,1558403104,"201051344001135","174011545737251",0.00,12.00,0,293.66,299.37,0.0,0.0,0.000,1288764.0,1288764.0,502,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1558403143,492910.00
05/20/2019 21:45,2,0.000,ALERT,212.83,297.57,60.001,1558403104,"201051344000983","174011545737251",0.00,12.30,0,295.46,300.57,0.0,0.0,0.000,1306790.5,1306790.5,504,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1558403145,492911.00
05/20/2019 21:45,2,0.000,ALERT,213.06,296.36,60.006,1558403104,"201051344001203","174011545737251",0.00,11.70,0,293.66,300.87,0.0,0.0,0.000,1296539.9,1296539.9,504,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1558403146,492912.00
05/20/2019 21:45,2,0.000,ALERT,212.83,296.96,59.985,1558403104,"201051344001230","174011545737251",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,1292360.9,1292360.9,507,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1558403148,492913.00
05/20/2019 21:45,2,0.000,ALERT,212.61,296.06,60.006,1558403104,"201051344000646","174011545737251",0.00,11.70,0,293.06,298.77,0.0,0.0,0.000,1286116.7,1286116.7,505,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1558403150,492914.00
05/20/2019 21:45,2,0.000,ALERT,213.29,297.26,60.012,1558403104,"201051344000867","174011545737251",0.00,13.00,0,294.86,300.57,0.0,0.0,0.000,1283937.3,1283937.3,503,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1558403152,492915.00
05/20/2019 21:45,2,0.000,ALERT,213.74,297.26,60.001,1558403104,"201051344000633","174011545737251",0.00,12.70,0,293.36,299.67,0.0,0.0,0.000,1281277.9,1281277.9,505,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1558403154,492916.00
05/20/2019 21:45,2,0.000,ALERT,212.61,296.66,59.985,1558403104,"201051344000955","174011545737251",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,1306394.1,1306394.1,504,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1558403156,492917.00
05/20/2019 21:45,2,0.000,ALERT,213.29,296.66,60.012,1558403104,"201051344000648","174011545737251",0.00,12.00,0,294.56,300.27,0.0,0.0,0.000,1296206.2,1296206.2,505,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1558403157,492918.00
05/20/2019 21:45,2,0.000,ALERT,213.74,297.57,60.028,1558403104,"201051344000645","174011545737251",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,1301311.1,1301311.1,504,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1558403159,492919.00
05/20/2019 21:45,2,0.000,ALERT,213.29,297.87,60.006,1558403104,"201051344000569","174011545737251",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,1317684.3,1317684.3,508,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1558403161,492920.00
05/20/2019 21:45,2,0.000,ALERT,213.51,297.26,59.980,1558403104,"179051228000119","174011545737251",0.00,14.30,0,293.66,300.27,0.0,0.0,0.000,104392.4,104392.4,508,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558403163,492921.00
05/20/2019 22:00,2,0.000,ALERT,212.83,297.87,60.017,1558404004,"201051344000579","174011545737251",0.00,11.70,0,294.56,302.68,0.0,0.0,0.000,1317803.6,1317803.6,507,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404006,492922.00
05/20/2019 22:00,2,0.000,ALERT,213.06,296.66,60.012,1558404004,"201051344001025","174011545737251",0.00,10.70,0,291.85,305.08,0.0,0.0,0.000,1300793.9,1300793.9,505,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404008,492923.00
05/20/2019 22:00,2,0.000,ALERT,213.29,297.26,60.022,1558404004,"201051344001093","174011545737251",0.00,11.70,0,292.46,305.08,0.0,0.0,0.000,1284120.8,1284120.8,509,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404010,492924.00
05/20/2019 22:00,2,0.000,ALERT,212.83,296.96,60.022,1558404004,"201051344000458","174011545737251",0.00,12.30,0,293.96,302.68,0.0,0.0,0.000,1300363.5,1300363.5,507,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404012,492925.00
05/20/2019 22:00,2,0.000,ALERT,213.29,298.17,60.017,1558404004,"201051344000890","174011545737251",0.00,11.30,0,293.06,306.28,0.0,0.0,0.000,1298995.9,1298995.9,507,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404014,492926.00
05/20/2019 22:00,2,0.000,ALERT,212.83,296.96,60.038,1558404004,"201051344000988","174011545737251",0.00,11.30,0,292.16,301.17,0.0,0.0,0.000,999714.8,999714.8,509,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404015,492927.00
05/20/2019 22:00,2,0.000,ALERT,213.74,298.77,60.028,1558404004,"201051344000582","174011545737251",0.00,10.70,0,293.36,306.28,0.0,0.0,0.000,1277401.7,1277401.7,506,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404017,492928.00
05/20/2019 22:00,2,0.000,ALERT,212.83,297.87,60.033,1558404004,"201051344000868","174011545737251",0.00,11.30,0,294.56,302.98,0.0,0.0,0.000,1285865.7,1285865.7,504,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404019,492929.00
05/20/2019 22:00,2,0.000,ALERT,213.51,297.87,60.070,1558404004,"201051344000576","174011545737251",0.00,11.00,0,294.26,301.77,0.0,0.0,0.000,1303581.1,1303581.1,509,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404021,492930.00
05/20/2019 22:00,2,0.000,ALERT,212.83,296.96,60.017,1558404004,"201051344001158","174011545737251",0.00,11.00,0,293.66,301.17,0.0,0.0,0.000,1280343.5,1280343.5,507,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404023,492931.00
05/20/2019 22:00,2,0.000,ALERT,213.51,297.26,60.017,1558404004,"201051344000917","174011545737251",0.00,11.70,0,291.25,304.78,0.0,0.0,0.000,1293955.7,1293955.7,509,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404024,492932.00
05/20/2019 22:00,2,0.000,ALERT,213.51,297.26,60.022,1558404004,"201051344000417","174011545737251",0.00,11.00,0,292.16,305.08,0.0,0.0,0.000,1034535.1,1034535.1,507,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404026,492933.00
05/20/2019 22:00,2,0.000,ALERT,213.74,298.17,60.028,1558404004,"201051344000685","174011545737251",0.00,11.00,0,292.46,305.98,0.0,0.0,0.000,1300385.4,1300385.4,509,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404028,492934.00
05/20/2019 22:00,2,0.000,ALERT,213.51,297.26,60.006,1558404004,"201051344000651","174011545737251",0.00,10.00,0,291.85,304.48,0.0,0.0,0.000,1293631.1,1293631.1,507,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404030,492935.00
05/20/2019 22:00,2,0.000,ALERT,212.61,297.87,60.028,1558404004,"201051344000594","174011545737251",0.00,12.30,0,294.26,302.07,0.0,0.0,0.000,1305453.3,1305453.3,506,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404032,492936.00
05/20/2019 22:00,2,0.000,ALERT,213.06,296.96,60.028,1558404004,"201051344000469","174011545737251",0.00,10.30,0,293.66,301.17,0.0,0.0,0.000,1285560.9,1285560.9,507,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404033,492937.00
05/20/2019 22:00,2,0.000,ALERT,213.74,297.87,59.990,1558404004,"201051344000585","174011545737251",0.00,11.00,0,292.16,305.38,0.0,0.0,0.000,1307322.4,1307322.4,506,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404035,492938.00
05/20/2019 22:00,2,0.000,ALERT,213.51,296.96,60.033,1558404004,"201051344000853","174011545737251",0.00,11.00,0,293.96,302.07,0.0,0.0,0.000,1308856.0,1308856.0,507,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404037,492939.00
05/20/2019 22:00,2,0.000,ALERT,213.96,298.47,60.065,1558404004,"201051344001145","174011545737251",0.00,10.70,0,293.06,305.98,0.0,0.0,0.000,1308632.4,1308632.4,507,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404039,492940.00
05/20/2019 22:00,2,0.000,ALERT,213.74,297.87,60.033,1558404004,"201051344000438","174011545737251",0.00,10.70,0,292.76,305.38,0.0,0.0,0.000,1301898.7,1301898.7,505,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404041,492941.00
05/20/2019 22:00,2,0.000,ALERT,213.06,297.87,60.075,1558404004,"201051344001135","174011545737251",0.00,11.00,0,292.46,305.08,0.0,0.0,0.000,1288764.0,1288764.0,504,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404043,492942.00
05/20/2019 22:00,2,0.000,ALERT,213.06,297.57,60.038,1558404004,"201051344000983","174011545737251",0.00,11.30,0,294.26,302.37,0.0,0.0,0.000,1306790.5,1306790.5,506,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404045,492943.00
05/20/2019 22:00,2,0.000,ALERT,213.74,297.87,60.028,1558404004,"201051344001203","174011545737251",0.00,11.00,0,292.46,305.98,0.0,0.0,0.000,1296539.9,1296539.9,506,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404047,492944.00
05/20/2019 22:00,2,0.000,ALERT,213.51,298.47,60.038,1558404004,"201051344001230","174011545737251",0.00,10.70,0,292.76,306.28,0.0,0.0,0.000,1292360.9,1292360.9,509,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404049,492945.00
05/20/2019 22:00,2,0.000,ALERT,213.29,297.87,60.028,1558404004,"201051344000646","174011545737251",0.00,10.70,0,291.85,305.38,0.0,0.0,0.000,1286116.7,1286116.7,507,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404050,492946.00
05/20/2019 22:00,2,0.000,ALERT,213.29,297.26,60.075,1558404004,"201051344000867","174011545737251",0.00,12.00,0,293.96,302.37,0.0,0.0,0.000,1283937.3,1283937.3,505,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404052,492947.00
05/20/2019 22:00,2,0.000,ALERT,213.51,296.96,60.033,1558404004,"201051344000633","174011545737251",0.00,11.30,0,292.76,301.17,0.0,0.0,0.000,1281277.9,1281277.9,507,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404054,492948.00
05/20/2019 22:00,2,0.000,ALERT,213.29,297.87,60.033,1558404004,"201051344000955","174011545737251",0.00,11.00,0,292.46,305.38,0.0,0.0,0.000,1306394.1,1306394.1,506,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404056,492949.00
05/20/2019 22:00,2,0.000,ALERT,213.29,296.66,60.022,1558404004,"201051344000648","174011545737251",0.00,10.70,0,293.36,302.07,0.0,0.0,0.000,1296206.2,1296206.2,507,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404058,492950.00
05/20/2019 22:00,2,0.000,ALERT,213.51,297.57,60.033,1558404004,"201051344000645","174011545737251",0.00,11.70,0,293.96,302.07,0.0,0.0,0.000,1301311.1,1301311.1,506,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404059,492951.00
05/20/2019 22:00,2,0.000,ALERT,213.29,297.87,60.033,1558404004,"201051344000569","174011545737251",0.00,11.70,0,294.56,302.68,0.0,0.0,0.000,1317684.3,1317684.3,510,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404061,492952.00
05/20/2019 22:00,2,0.000,ALERT,213.51,296.96,60.033,1558404004,"179051228000119","174011545737251",0.00,13.30,0,293.36,301.17,0.0,0.0,0.000,104392.4,104392.4,510,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558404063,492953.00
05/20/2019 22:15,2,0.000,ALERT,213.29,298.47,59.990,1558404904,"201051344000579","174011545737251",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,1317803.6,1317803.6,509,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404907,492954.00
05/20/2019 22:15,2,0.000,ALERT,213.51,297.57,60.017,1558404904,"201051344001025","174011545737251",0.00,10.00,0,295.16,300.57,0.0,0.0,0.000,1300793.9,1300793.9,507,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404909,492955.00
05/20/2019 22:15,2,0.000,ALERT,213.51,298.17,60.028,1558404904,"201051344001093","174011545737251",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,1284120.8,1284120.8,511,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404911,492956.00
05/20/2019 22:15,2,0.000,ALERT,212.83,297.87,60.028,1558404904,"201051344000458","174011545737251",0.00,11.30,0,294.86,300.27,0.0,0.0,0.000,1300363.5,1300363.5,509,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404912,492957.00
05/20/2019 22:15,2,0.000,ALERT,213.51,298.47,60.054,1558404904,"201051344000890","174011545737251",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,1298995.9,1298995.9,509,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404914,492958.00
05/20/2019 22:15,2,0.000,ALERT,213.06,298.17,60.038,1558404904,"201051344000988","174011545737251",0.00,10.70,0,292.76,299.07,0.0,0.0,0.000,999714.8,999714.8,511,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404916,492959.00
05/20/2019 22:15,2,0.000,ALERT,213.96,299.07,60.033,1558404904,"201051344000582","174011545737251",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,1277401.7,1277401.7,508,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404918,492960.00
05/20/2019 22:15,2,0.000,ALERT,213.29,298.77,60.028,1558404904,"201051344000868","174011545737251",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,1285865.7,1285865.7,506,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404920,492961.00
05/20/2019 22:15,2,0.000,ALERT,213.74,298.77,60.065,1558404904,"201051344000576","174011545737251",0.00,10.70,0,294.86,299.67,0.0,0.0,0.000,1303581.1,1303581.1,511,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404922,492962.00
05/20/2019 22:15,2,0.000,ALERT,213.29,297.87,60.033,1558404904,"201051344001158","174011545737251",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,1280343.5,1280343.5,509,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404923,492963.00
05/20/2019 22:15,2,0.000,ALERT,213.74,297.57,60.028,1558404904,"201051344000917","174011545737251",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,1293955.7,1293955.7,511,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404925,492964.00
05/20/2019 22:15,2,0.000,ALERT,213.74,297.87,60.022,1558404904,"201051344000417","174011545737251",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,1034535.1,1034535.1,509,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404927,492965.00
05/20/2019 22:15,2,0.000,ALERT,213.96,298.47,60.028,1558404904,"201051344000685","174011545737251",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,1300385.4,1300385.4,511,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404929,492966.00
05/20/2019 22:15,2,0.000,ALERT,213.74,297.26,60.028,1558404904,"201051344000651","174011545737251",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,1293631.1,1293631.1,509,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404931,492967.00
05/20/2019 22:15,2,0.000,ALERT,213.06,298.47,60.028,1558404904,"201051344000594","174011545737251",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,1305453.3,1305453.3,508,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404932,492968.00
05/20/2019 22:15,2,0.000,ALERT,213.29,298.17,60.038,1558404904,"201051344000469","174011545737251",0.00,10.00,0,293.96,299.37,0.0,0.0,0.000,1285560.9,1285560.9,509,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404935,492969.00
05/20/2019 22:15,2,0.000,ALERT,213.74,298.17,60.038,1558404904,"201051344000585","174011545737251",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,1307322.4,1307322.4,508,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404936,492970.00
05/20/2019 22:15,2,0.000,ALERT,213.74,298.17,60.022,1558404904,"201051344000853","174011545737251",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,1308856.0,1308856.0,509,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404938,492971.00
05/20/2019 22:15,2,0.000,ALERT,213.96,298.17,60.028,1558404904,"201051344001145","174011545737251",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,1308632.4,1308632.4,509,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404940,492972.00
05/20/2019 22:15,2,0.000,ALERT,213.74,297.87,60.022,1558404904,"201051344000438","174011545737251",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,1301898.7,1301898.7,507,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404942,492973.00
05/20/2019 22:15,2,0.000,ALERT,213.29,297.87,59.996,1558404904,"201051344001135","174011545737251",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,1288764.0,1288764.0,506,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404944,492974.00
05/20/2019 22:15,2,0.000,ALERT,213.29,298.17,60.033,1558404904,"201051344000983","174011545737251",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,1306790.5,1306790.5,508,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404945,492975.00
05/20/2019 22:15,2,0.000,ALERT,213.74,297.57,59.996,1558404904,"201051344001203","174011545737251",0.00,10.30,0,295.76,301.47,0.0,0.0,0.000,1296539.9,1296539.9,508,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404947,492976.00
05/20/2019 22:15,2,0.000,ALERT,213.51,298.17,60.001,1558404904,"201051344001230","174011545737251",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,1292360.9,1292360.9,511,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404949,492977.00
