ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 22:15,2,0.000,ALERT,213.06,297.57,60.017,1558404904,"201051344000646","174011545737251",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,1286116.7,1286116.7,509,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558404951,492978.00
05/20/2019 22:15,2,0.000,ALERT,213.51,297.87,60.022,1558404904,"201051344000867","174011545737251",0.00,11.30,0,294.86,299.97,0.0,0.0,0.000,1283937.3,1283937.3,507,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404953,492979.00
05/20/2019 22:15,2,0.000,ALERT,213.74,297.57,60.033,1558404904,"201051344000633","174011545737251",0.00,10.70,0,293.06,299.07,0.0,0.0,0.000,1281277.9,1281277.9,509,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404955,492980.00
05/20/2019 22:15,2,0.000,ALERT,213.06,297.87,60.001,1558404904,"201051344000955","174011545737251",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,1306394.1,1306394.1,508,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404956,492981.00
05/20/2019 22:15,2,0.000,ALERT,213.51,297.26,60.028,1558404904,"201051344000648","174011545737251",0.00,10.30,0,294.56,299.37,0.0,0.0,0.000,1296206.2,1296206.2,509,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404958,492982.00
05/20/2019 22:15,2,0.000,ALERT,213.74,297.87,59.975,1558404904,"201051344000645","174011545737251",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,1301311.1,1301311.1,508,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404960,492983.00
05/20/2019 22:15,2,0.000,ALERT,213.29,298.77,60.022,1558404904,"201051344000569","174011545737251",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,1317684.3,1317684.3,512,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558404962,492984.00
05/20/2019 22:15,2,0.000,ALERT,213.51,297.57,59.985,1558404904,"179051228000119","174011545737251",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,104392.4,104392.4,512,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558404964,492985.00
05/20/2019 22:30,2,0.000,ALERT,213.06,298.77,60.038,1558405804,"201051344000579","174011545737251",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,1317803.6,1317803.6,511,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405806,492986.00
05/20/2019 22:30,2,0.000,ALERT,213.06,296.96,60.038,1558405804,"201051344001025","174011545737251",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,1300793.9,1300793.9,509,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558405808,492987.00
05/20/2019 22:30,2,0.000,ALERT,213.06,297.57,60.075,1558405804,"201051344001093","174011545737251",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,1284120.8,1284120.8,513,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405810,492988.00
05/20/2019 22:30,2,0.000,ALERT,212.83,298.17,59.996,1558405804,"201051344000458","174011545737251",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,1300363.5,1300363.5,511,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405812,492989.00
05/20/2019 22:30,2,0.000,ALERT,213.06,298.17,60.028,1558405804,"201051344000890","174011545737251",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,1298995.9,1298995.9,511,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405814,492990.00
05/20/2019 22:30,2,0.000,ALERT,213.06,298.17,60.065,1558405804,"201051344000988","174011545737251",0.00,10.30,0,293.96,299.97,0.0,0.0,0.000,999714.8,999714.8,513,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405815,492991.00
05/20/2019 22:30,2,0.000,ALERT,213.51,298.47,60.017,1558405804,"201051344000582","174011545737251",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,1277401.7,1277401.7,510,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558405817,492992.00
05/20/2019 22:30,2,0.000,ALERT,212.83,298.47,60.043,1558405804,"201051344000868","174011545737251",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,1285865.7,1285865.7,508,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405819,492993.00
05/20/2019 22:30,2,0.000,ALERT,213.51,298.47,60.038,1558405804,"201051344000576","174011545737251",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,1303581.1,1303581.1,513,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405821,492994.00
05/20/2019 22:30,2,0.000,ALERT,213.06,297.57,60.043,1558405804,"201051344001158","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1280343.5,1280343.5,511,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558405823,492995.00
05/20/2019 22:30,2,0.000,ALERT,213.06,296.66,60.054,1558405804,"201051344000917","174011545737251",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,1293955.7,1293955.7,513,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405824,492996.00
05/20/2019 22:30,2,0.000,ALERT,213.29,296.66,60.065,1558405804,"201051344000417","174011545737251",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,1034535.1,1034535.1,511,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405826,492997.00
05/20/2019 22:30,2,0.000,ALERT,213.29,296.96,60.049,1558405804,"201051344000685","174011545737251",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,1300385.4,1300385.4,513,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558405828,492998.00
05/20/2019 22:30,2,0.000,ALERT,213.06,296.36,60.054,1558405804,"201051344000651","174011545737251",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,1293631.1,1293631.1,511,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558405830,492999.00
05/20/2019 22:30,2,0.000,ALERT,212.61,298.77,60.049,1558405804,"201051344000594","174011545737251",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,1305453.3,1305453.3,510,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405832,493000.00
05/20/2019 22:30,2,0.000,ALERT,213.06,297.87,60.049,1558405804,"201051344000469","174011545737251",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,1285560.9,1285560.9,511,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405834,493001.00
05/20/2019 22:30,2,0.000,ALERT,212.83,296.96,60.049,1558405804,"201051344000585","174011545737251",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,1307322.4,1307322.4,510,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405835,493002.00
05/20/2019 22:30,2,0.000,ALERT,213.51,297.87,60.075,1558405804,"201051344000853","174011545737251",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1308856.0,1308856.0,511,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405837,493003.00
05/20/2019 22:30,2,0.000,ALERT,213.06,297.26,60.049,1558405804,"201051344001145","174011545737251",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,1308632.4,1308632.4,511,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558405839,493004.00
05/20/2019 22:30,2,0.000,ALERT,212.83,296.66,60.038,1558405804,"201051344000438","174011545737251",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,1301898.7,1301898.7,509,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405841,493005.00
05/20/2019 22:30,2,0.000,ALERT,212.38,296.66,60.001,1558405804,"201051344001135","174011545737251",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1288764.0,1288764.0,508,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405843,493006.00
05/20/2019 22:30,2,0.000,ALERT,212.83,297.87,60.081,1558405804,"201051344000983","174011545737251",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,1306790.5,1306790.5,510,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558405844,493007.00
05/20/2019 22:30,2,0.000,ALERT,212.83,296.06,60.043,1558405804,"201051344001203","174011545737251",0.00,9.70,0,295.76,301.47,0.0,0.0,0.000,1296539.9,1296539.9,510,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405846,493008.00
05/20/2019 22:30,2,0.000,ALERT,212.61,296.96,60.049,1558405804,"201051344001230","174011545737251",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,1292360.9,1292360.9,513,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405848,493009.00
05/20/2019 22:30,2,0.000,ALERT,212.38,296.36,60.022,1558405804,"201051344000646","174011545737251",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,1286116.7,1286116.7,511,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558405850,493010.00
05/20/2019 22:30,2,0.000,ALERT,213.06,297.57,60.075,1558405804,"201051344000867","174011545737251",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,1283937.3,1283937.3,509,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405852,493011.00
05/20/2019 22:30,2,0.000,ALERT,213.51,297.57,60.028,1558405804,"201051344000633","174011545737251",0.00,10.00,0,294.26,299.67,0.0,0.0,0.000,1281277.9,1281277.9,511,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405854,493012.00
05/20/2019 22:30,2,0.000,ALERT,212.38,296.66,60.033,1558405804,"201051344000955","174011545737251",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,1306394.1,1306394.1,510,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405855,493013.00
05/20/2019 22:30,2,0.000,ALERT,213.06,296.96,60.038,1558405804,"201051344000648","174011545737251",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,1296206.2,1296206.2,511,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405857,493014.00
05/20/2019 22:30,2,0.000,ALERT,213.29,297.57,60.028,1558405804,"201051344000645","174011545737251",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,1301311.1,1301311.1,510,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405859,493015.00
05/20/2019 22:30,2,0.000,ALERT,212.83,298.47,60.033,1558405804,"201051344000569","174011545737251",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,1317684.3,1317684.3,514,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558405861,493016.00
05/20/2019 22:30,2,0.000,ALERT,213.29,297.26,60.033,1558405804,"179051228000119","174011545737251",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,104392.4,104392.4,514,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558405863,493017.00
05/20/2019 22:45,2,0.000,ALERT,213.96,299.07,59.990,1558406704,"201051344000579","174011545737251",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,1317803.6,1317803.6,513,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406706,493018.00
05/20/2019 22:45,2,0.000,ALERT,213.74,296.96,59.996,1558406704,"201051344001025","174011545737251",0.00,9.00,0,293.36,299.97,0.0,0.0,0.000,1300793.9,1300793.9,511,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406707,493019.00
05/20/2019 22:45,2,0.000,ALERT,213.96,297.87,60.049,1558406704,"201051344001093","174011545737251",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,1284120.8,1284120.8,515,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558406709,493020.00
05/20/2019 22:45,2,0.000,ALERT,213.96,298.77,60.001,1558406704,"201051344000458","174011545737251",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,1300363.5,1300363.5,513,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406711,493021.00
05/20/2019 22:45,2,0.000,ALERT,213.74,298.17,59.990,1558406704,"201051344000890","174011545737251",0.00,9.70,0,294.56,300.27,0.0,0.0,0.000,1298995.9,1298995.9,513,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406713,493022.00
05/20/2019 22:45,2,0.000,ALERT,213.74,298.47,60.012,1558406704,"201051344000988","174011545737251",0.00,10.00,0,293.36,299.67,0.0,0.0,0.000,999714.8,999714.8,515,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406715,493023.00
05/20/2019 22:45,2,0.000,ALERT,214.41,298.77,60.017,1558406704,"201051344000582","174011545737251",0.00,9.00,0,294.56,299.97,0.0,0.0,0.000,1277401.7,1277401.7,512,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406717,493024.00
05/20/2019 22:45,2,0.000,ALERT,213.96,299.07,60.012,1558406704,"201051344000868","174011545737251",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,1285865.7,1285865.7,510,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406719,493025.00
05/20/2019 22:45,2,0.000,ALERT,214.41,299.07,60.012,1558406704,"201051344000576","174011545737251",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,1303581.1,1303581.1,515,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406720,493026.00
05/20/2019 22:45,2,0.000,ALERT,213.74,298.17,60.006,1558406704,"201051344001158","174011545737251",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,1280343.5,1280343.5,513,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406722,493027.00
05/20/2019 22:45,2,0.000,ALERT,213.96,297.87,60.006,1558406704,"201051344000917","174011545737251",0.00,10.30,0,292.76,298.77,0.0,0.0,0.000,1293955.7,1293955.7,515,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406724,493028.00
05/20/2019 22:45,2,0.000,ALERT,214.19,297.57,60.017,1558406704,"201051344000417","174011545737251",0.00,9.30,0,293.36,298.77,0.0,0.0,0.000,1034535.1,1034535.1,513,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406726,493029.00
05/20/2019 22:45,2,0.000,ALERT,214.19,298.17,60.022,1558406704,"201051344000685","174011545737251",0.00,9.70,0,293.96,299.37,0.0,0.0,0.000,1300385.4,1300385.4,515,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406728,493030.00
05/20/2019 22:45,2,0.000,ALERT,213.96,297.26,60.012,1558406704,"201051344000651","174011545737251",0.00,8.50,0,293.36,299.07,0.0,0.0,0.000,1293631.1,1293631.1,513,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406729,493031.00
05/20/2019 22:45,2,0.000,ALERT,213.74,299.07,59.996,1558406704,"201051344000594","174011545737251",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,1305453.3,1305453.3,512,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406731,493032.00
05/20/2019 22:45,2,0.000,ALERT,213.96,298.47,60.022,1558406704,"201051344000469","174011545737251",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,1285560.9,1285560.9,513,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406733,493033.00
05/20/2019 22:45,2,0.000,ALERT,214.19,298.47,60.022,1558406704,"201051344000585","174011545737251",0.00,9.30,0,293.36,299.37,0.0,0.0,0.000,1307322.4,1307322.4,512,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406735,493034.00
05/20/2019 22:45,2,0.000,ALERT,214.41,298.47,60.022,1558406704,"201051344000853","174011545737251",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,1308856.0,1308856.0,513,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406737,493035.00
05/20/2019 22:45,2,0.000,ALERT,214.19,298.47,60.022,1558406704,"201051344001145","174011545737251",0.00,9.30,0,294.56,300.27,0.0,0.0,0.000,1308632.4,1308632.4,513,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406739,493036.00
05/20/2019 22:45,2,0.000,ALERT,214.19,298.17,60.028,1558406704,"201051344000438","174011545737251",0.00,9.00,0,294.26,299.97,0.0,0.0,0.000,1301898.7,1301898.7,511,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558406740,493037.00
05/20/2019 22:45,2,0.000,ALERT,213.51,298.17,60.012,1558406704,"201051344001135","174011545737251",0.00,9.30,0,293.96,299.97,0.0,0.0,0.000,1288764.0,1288764.0,510,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406742,493038.00
05/20/2019 22:45,2,0.000,ALERT,213.96,298.77,60.022,1558406704,"201051344000983","174011545737251",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1306790.5,1306790.5,512,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406744,493039.00
05/20/2019 22:45,2,0.000,ALERT,213.96,297.87,60.028,1558406704,"201051344001203","174011545737251",0.00,9.30,0,293.96,301.17,0.0,0.0,0.000,1296539.9,1296539.9,512,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406746,493040.00
05/20/2019 22:45,2,0.000,ALERT,213.96,298.47,60.059,1558406704,"201051344001230","174011545737251",0.00,9.30,0,294.26,299.67,0.0,0.0,0.000,1292360.9,1292360.9,515,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558406748,493041.00
05/20/2019 22:45,2,0.000,ALERT,213.74,298.17,60.022,1558406704,"201051344000646","174011545737251",0.00,9.30,0,293.36,299.07,0.0,0.0,0.000,1286116.7,1286116.7,513,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406750,493042.00
05/20/2019 22:45,2,0.000,ALERT,214.19,298.47,60.022,1558406704,"201051344000867","174011545737251",0.00,10.70,0,295.16,300.27,0.0,0.0,0.000,1283937.3,1283937.3,511,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406751,493043.00
05/20/2019 22:45,2,0.000,ALERT,214.64,298.17,60.038,1558406704,"201051344000633","174011545737251",0.00,9.70,0,293.96,299.07,0.0,0.0,0.000,1281277.9,1281277.9,513,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406753,493044.00
05/20/2019 22:45,2,0.000,ALERT,213.51,298.17,60.017,1558406704,"201051344000955","174011545737251",0.00,9.70,0,293.96,299.37,0.0,0.0,0.000,1306394.1,1306394.1,512,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406755,493045.00
05/20/2019 22:45,2,0.000,ALERT,213.96,297.57,59.996,1558406704,"201051344000648","174011545737251",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,1296206.2,1296206.2,513,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406757,493046.00
05/20/2019 22:45,2,0.000,ALERT,214.41,298.17,60.028,1558406704,"201051344000645","174011545737251",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1301311.1,1301311.1,512,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558406759,493047.00
05/20/2019 22:45,2,0.000,ALERT,213.96,299.37,60.028,1558406704,"201051344000569","174011545737251",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,1317684.3,1317684.3,516,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558406760,493048.00
05/20/2019 22:45,2,0.000,ALERT,214.19,298.17,60.059,1558406704,"179051228000119","174011545737251",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,104392.4,104392.4,516,0,0,0,L,46974696,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558406762,493049.00
05/20/2019 23:00,2,0.000,ALERT,211.70,296.96,60.022,1558407604,"201051344000579","174011545737251",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,1317803.6,1317803.6,515,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407606,493050.00
05/20/2019 23:00,2,0.000,ALERT,211.70,294.86,60.017,1558407604,"201051344001025","174011545737251",0.00,8.50,0,293.66,300.57,0.0,0.0,0.000,1300793.9,1300793.9,513,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407608,493051.00
05/20/2019 23:00,2,0.000,ALERT,211.70,295.16,60.033,1558407604,"201051344001093","174011545737251",0.00,10.00,0,293.96,299.97,0.0,0.0,0.000,1284120.8,1284120.8,517,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407610,493052.00
05/20/2019 23:00,2,0.000,ALERT,211.70,296.36,60.028,1558407604,"201051344000458","174011545737251",0.00,10.70,0,295.76,301.17,0.0,0.0,0.000,1300363.5,1300363.5,515,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407612,493053.00
05/20/2019 23:00,2,0.000,ALERT,211.48,295.46,60.022,1558407604,"201051344000890","174011545737251",0.00,9.70,0,294.86,300.87,0.0,0.0,0.000,1298995.9,1298995.9,515,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407613,493054.00
05/20/2019 23:00,2,0.000,ALERT,211.70,296.36,60.033,1558407604,"201051344000988","174011545737251",0.00,10.00,0,292.76,299.97,0.0,0.0,0.000,999714.8,999714.8,517,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407615,493055.00
05/20/2019 23:00,2,0.000,ALERT,212.16,295.76,60.022,1558407604,"201051344000582","174011545737251",0.00,9.00,0,294.56,300.87,0.0,0.0,0.000,1277401.7,1277401.7,514,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407617,493056.00
05/20/2019 23:00,2,0.000,ALERT,211.70,296.96,60.022,1558407604,"201051344000868","174011545737251",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,1285865.7,1285865.7,512,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407619,493057.00
05/20/2019 23:00,2,0.000,ALERT,212.16,296.96,60.022,1558407604,"201051344000576","174011545737251",0.00,9.70,0,295.16,300.57,0.0,0.0,0.000,1303581.1,1303581.1,517,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407621,493058.00
05/20/2019 23:00,2,0.000,ALERT,211.93,296.06,60.022,1558407604,"201051344001158","174011545737251",0.00,9.30,0,294.56,299.67,0.0,0.0,0.000,1280343.5,1280343.5,515,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558407623,493059.00
05/20/2019 23:00,2,0.000,ALERT,211.70,294.56,60.054,1558407604,"201051344000917","174011545737251",0.00,10.30,0,292.76,299.37,0.0,0.0,0.000,1293955.7,1293955.7,517,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407624,493060.00
05/20/2019 23:00,2,0.000,ALERT,211.93,294.26,60.022,1558407604,"201051344000417","174011545737251",0.00,9.30,0,293.36,299.37,0.0,0.0,0.000,1034535.1,1034535.1,515,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558407626,493061.00
05/20/2019 23:00,2,0.000,ALERT,211.93,294.86,60.022,1558407604,"201051344000685","174011545737251",0.00,9.30,0,293.96,299.97,0.0,0.0,0.000,1300385.4,1300385.4,517,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407628,493062.00
05/20/2019 23:00,2,0.000,ALERT,211.93,294.56,60.033,1558407604,"201051344000651","174011545737251",0.00,8.50,0,293.66,299.67,0.0,0.0,0.000,1293631.1,1293631.1,515,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407630,493063.00
05/20/2019 23:00,2,0.000,ALERT,211.48,296.96,60.028,1558407604,"201051344000594","174011545737251",0.00,9.70,0,294.86,300.57,0.0,0.0,0.000,1305453.3,1305453.3,514,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407632,493064.00
05/20/2019 23:00,2,0.000,ALERT,211.70,296.06,60.022,1558407604,"201051344000469","174011545737251",0.00,9.30,0,294.26,299.97,0.0,0.0,0.000,1285560.9,1285560.9,515,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407633,493065.00
05/20/2019 23:00,2,0.000,ALERT,211.70,295.16,59.990,1558407604,"201051344000585","174011545737251",0.00,9.70,0,293.36,299.97,0.0,0.0,0.000,1307322.4,1307322.4,514,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407635,493066.00
05/20/2019 23:00,2,0.000,ALERT,212.38,296.06,60.022,1558407604,"201051344000853","174011545737251",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,1308856.0,1308856.0,515,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558407637,493067.00
05/20/2019 23:00,2,0.000,ALERT,211.93,295.16,60.006,1558407604,"201051344001145","174011545737251",0.00,9.30,0,294.56,300.87,0.0,0.0,0.000,1308632.4,1308632.4,515,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558407639,493068.00
05/20/2019 23:00,2,0.000,ALERT,211.70,294.86,60.012,1558407604,"201051344000438","174011545737251",0.00,9.00,0,294.26,300.27,0.0,0.0,0.000,1301898.7,1301898.7,513,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407641,493069.00
05/20/2019 23:00,2,0.000,ALERT,211.25,294.86,60.022,1558407604,"201051344001135","174011545737251",0.00,9.30,0,294.26,300.57,0.0,0.0,0.000,1288764.0,1288764.0,512,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407643,493070.00
05/20/2019 23:00,2,0.000,ALERT,211.70,296.36,60.017,1558407604,"201051344000983","174011545737251",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,1306790.5,1306790.5,514,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558407644,493071.00
05/20/2019 23:00,2,0.000,ALERT,211.70,294.56,60.028,1558407604,"201051344001203","174011545737251",0.00,9.00,0,293.96,301.77,0.0,0.0,0.000,1296539.9,1296539.9,514,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407646,493072.00
05/20/2019 23:00,2,0.000,ALERT,211.70,295.16,60.017,1558407604,"201051344001230","174011545737251",0.00,9.00,0,294.26,300.27,0.0,0.0,0.000,1292360.9,1292360.9,517,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558407648,493073.00
05/20/2019 23:00,2,0.000,ALERT,211.48,294.86,60.028,1558407604,"201051344000646","174011545737251",0.00,9.00,0,293.06,299.67,0.0,0.0,0.000,1286116.7,1286116.7,515,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407650,493074.00
05/20/2019 23:00,2,0.000,ALERT,211.93,296.06,60.022,1558407604,"201051344000867","174011545737251",0.00,10.30,0,295.16,300.87,0.0,0.0,0.000,1283937.3,1283937.3,513,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407652,493075.00
05/20/2019 23:00,2,0.000,ALERT,212.38,295.76,60.028,1558407604,"201051344000633","174011545737251",0.00,9.30,0,293.36,299.67,0.0,0.0,0.000,1281277.9,1281277.9,515,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407653,493076.00
05/20/2019 23:00,2,0.000,ALERT,211.25,295.16,60.022,1558407604,"201051344000955","174011545737251",0.00,9.30,0,293.66,299.67,0.0,0.0,0.000,1306394.1,1306394.1,514,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407655,493077.00
05/20/2019 23:00,2,0.000,ALERT,211.93,295.46,60.038,1558407604,"201051344000648","174011545737251",0.00,9.30,0,294.56,300.27,0.0,0.0,0.000,1296206.2,1296206.2,515,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558407657,493078.00
05/20/2019 23:00,2,0.000,ALERT,212.16,296.06,60.049,1558407604,"201051344000645","174011545737251",0.00,10.00,0,295.16,300.27,0.0,0.0,0.000,1301311.1,1301311.1,514,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407659,493079.00
05/20/2019 23:00,2,0.000,ALERT,211.70,296.66,60.038,1558407604,"201051344000569","174011545737251",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,1317684.3,1317684.3,518,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558407661,493080.00
05/20/2019 23:00,2,0.000,ALERT,212.16,296.06,60.049,1558407604,"179051228000119","174011545737251",0.00,11.30,0,293.96,299.67,0.0,0.0,0.000,104392.4,104392.4,518,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558407663,493081.00
05/20/2019 23:15,2,0.000,ALERT,212.38,297.87,60.012,1558408503,"201051344000579","174011545737251",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,1317803.6,1317803.6,517,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558408506,493082.00
05/20/2019 23:15,2,0.000,ALERT,213.06,296.66,59.985,1558408503,"201051344001025","174011545737251",0.00,8.50,0,293.06,299.67,0.0,0.0,0.000,1300793.9,1300793.9,515,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408507,493083.00
05/20/2019 23:15,2,0.000,ALERT,213.29,297.26,60.017,1558408503,"201051344001093","174011545737251",0.00,10.00,0,293.36,299.07,0.0,0.0,0.000,1284120.8,1284120.8,519,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408509,493084.00
05/20/2019 23:15,2,0.000,ALERT,212.38,297.26,60.028,1558408503,"201051344000458","174011545737251",0.00,10.30,0,293.96,299.67,0.0,0.0,0.000,1300363.5,1300363.5,517,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558408511,493085.00
05/20/2019 23:15,2,0.000,ALERT,213.06,297.87,60.017,1558408503,"201051344000890","174011545737251",0.00,9.30,0,293.36,300.27,0.0,0.0,0.000,1298995.9,1298995.9,517,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408513,493086.00
05/20/2019 23:15,2,0.000,ALERT,212.38,296.96,60.065,1558408503,"201051344000988","174011545737251",0.00,10.00,0,291.85,298.47,0.0,0.0,0.000,999714.8,999714.8,519,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408515,493087.00
05/20/2019 23:15,2,0.000,ALERT,213.51,297.87,60.022,1558408503,"201051344000582","174011545737251",0.00,9.00,0,293.96,299.97,0.0,0.0,0.000,1277401.7,1277401.7,516,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408517,493088.00
05/20/2019 23:15,2,0.000,ALERT,212.38,297.87,59.996,1558408503,"201051344000868","174011545737251",0.00,9.70,0,294.86,299.67,0.0,0.0,0.000,1285865.7,1285865.7,514,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408518,493089.00
05/20/2019 23:15,2,0.000,ALERT,212.83,297.57,60.022,1558408503,"201051344000576","174011545737251",0.00,9.30,0,294.26,299.07,0.0,0.0,0.000,1303581.1,1303581.1,519,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408520,493090.00
05/20/2019 23:15,2,0.000,ALERT,212.61,296.96,60.059,1558408503,"201051344001158","174011545737251",0.00,9.00,0,293.36,298.47,0.0,0.0,0.000,1280343.5,1280343.5,517,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408522,493091.00
05/20/2019 23:15,2,0.000,ALERT,213.29,296.36,60.059,1558408503,"201051344000917","174011545737251",0.00,10.30,0,291.25,298.47,0.0,0.0,0.000,1293955.7,1293955.7,519,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408524,493092.00
05/20/2019 23:15,2,0.000,ALERT,213.29,296.36,60.012,1558408503,"201051344000417","174011545737251",0.00,9.30,0,292.46,298.47,0.0,0.0,0.000,1034535.1,1034535.1,517,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558408526,493093.00
05/20/2019 23:15,2,0.000,ALERT,213.29,296.96,60.028,1558408503,"201051344000685","174011545737251",0.00,9.30,0,293.06,299.07,0.0,0.0,0.000,1300385.4,1300385.4,519,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558408528,493094.00
05/20/2019 23:15,2,0.000,ALERT,213.29,296.06,60.006,1558408503,"201051344000651","174011545737251",0.00,8.00,0,292.46,298.77,0.0,0.0,0.000,1293631.1,1293631.1,517,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408530,493095.00
05/20/2019 23:15,2,0.000,ALERT,212.16,297.57,60.017,1558408503,"201051344000594","174011545737251",0.00,9.70,0,293.36,299.07,0.0,0.0,0.000,1305453.3,1305453.3,516,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408531,493096.00
05/20/2019 23:15,2,0.000,ALERT,212.61,296.96,59.996,1558408503,"201051344000469","174011545737251",0.00,9.00,0,292.76,298.77,0.0,0.0,0.000,1285560.9,1285560.9,517,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408533,493097.00
05/20/2019 23:15,2,0.000,ALERT,213.29,296.96,60.022,1558408503,"201051344000585","174011545737251",0.00,9.70,0,292.16,299.07,0.0,0.0,0.000,1307322.4,1307322.4,516,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558408535,493098.00
05/20/2019 23:15,2,0.000,ALERT,213.06,296.96,60.012,1558408503,"201051344000853","174011545737251",0.00,9.30,0,293.96,299.07,0.0,0.0,0.000,1308856.0,1308856.0,517,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408537,493099.00
05/20/2019 23:15,2,0.000,ALERT,213.29,297.26,60.017,1558408503,"201051344001145","174011545737251",0.00,9.30,0,293.06,299.97,0.0,0.0,0.000,1308632.4,1308632.4,517,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558408539,493100.00
05/20/2019 23:15,2,0.000,ALERT,213.06,296.96,60.012,1558408503,"201051344000438","174011545737251",0.00,9.00,0,293.36,299.37,0.0,0.0,0.000,1301898.7,1301898.7,515,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558408540,493101.00
05/20/2019 23:15,2,0.000,ALERT,212.61,296.96,59.964,1558408503,"201051344001135","174011545737251",0.00,9.30,0,293.06,299.67,0.0,0.0,0.000,1288764.0,1288764.0,514,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408542,493102.00
05/20/2019 23:15,2,0.000,ALERT,212.38,297.57,60.022,1558408503,"201051344000983","174011545737251",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,1306790.5,1306790.5,516,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408544,493103.00
05/20/2019 23:15,2,0.000,ALERT,213.06,296.66,60.017,1558408503,"201051344001203","174011545737251",0.00,9.00,0,293.06,300.87,0.0,0.0,0.000,1296539.9,1296539.9,516,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408546,493104.00
05/20/2019 23:15,2,0.000,ALERT,212.83,297.26,60.012,1558408503,"201051344001230","174011545737251",0.00,9.00,0,293.36,299.37,0.0,0.0,0.000,1292360.9,1292360.9,519,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408548,493105.00
05/20/2019 23:15,2,0.000,ALERT,212.61,296.66,60.012,1558408503,"201051344000646","174011545737251",0.00,9.00,0,292.16,298.77,0.0,0.0,0.000,1286116.7,1286116.7,517,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408550,493106.00
05/20/2019 23:15,2,0.000,ALERT,212.61,296.96,60.022,1558408503,"201051344000867","174011545737251",0.00,10.30,0,293.96,299.37,0.0,0.0,0.000,1283937.3,1283937.3,515,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408552,493107.00
05/20/2019 23:15,2,0.000,ALERT,213.06,296.96,60.017,1558408503,"201051344000633","174011545737251",0.00,9.30,0,292.46,298.47,0.0,0.0,0.000,1281277.9,1281277.9,517,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558408553,493108.00
05/20/2019 23:15,2,0.000,ALERT,212.61,296.96,60.012,1558408503,"201051344000955","174011545737251",0.00,9.30,0,293.36,299.07,0.0,0.0,0.000,1306394.1,1306394.1,516,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408555,493109.00
05/20/2019 23:15,2,0.000,ALERT,212.61,296.66,60.022,1558408503,"201051344000648","174011545737251",0.00,9.00,0,293.66,298.77,0.0,0.0,0.000,1296206.2,1296206.2,517,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408557,493110.00
05/20/2019 23:15,2,0.000,ALERT,212.83,297.26,60.017,1558408503,"201051344000645","174011545737251",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,1301311.1,1301311.1,516,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408559,493111.00
05/20/2019 23:15,2,0.000,ALERT,212.38,297.87,60.028,1558408503,"201051344000569","174011545737251",0.00,9.70,0,294.86,299.67,0.0,0.0,0.000,1317684.3,1317684.3,520,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558408561,493112.00
05/20/2019 23:15,2,0.000,ALERT,212.61,296.96,60.017,1558408503,"179051228000119","174011545737251",0.00,11.30,0,292.46,298.17,0.0,0.0,0.000,104392.4,104392.4,520,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558408563,493113.00
05/20/2019 23:30,2,0.000,ALERT,212.38,297.26,60.033,1558409404,"201051344000579","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1317803.6,1317803.6,519,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409406,493114.00
05/20/2019 23:30,2,0.000,ALERT,212.61,296.06,60.028,1558409404,"201051344001025","174011545737251",0.00,8.50,0,294.86,299.97,0.0,0.0,0.000,1300793.9,1300793.9,517,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409408,493115.00
05/20/2019 23:30,2,0.000,ALERT,212.61,296.66,60.028,1558409404,"201051344001093","174011545737251",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,1284120.8,1284120.8,521,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409410,493116.00
05/20/2019 23:30,2,0.000,ALERT,212.16,296.66,60.049,1558409404,"201051344000458","174011545737251",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,1300363.5,1300363.5,519,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409412,493117.00
05/20/2019 23:30,2,0.000,ALERT,212.61,297.26,60.006,1558409404,"201051344000890","174011545737251",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,1298995.9,1298995.9,519,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409414,493118.00
05/20/2019 23:30,2,0.000,ALERT,212.16,296.96,60.054,1558409404,"201051344000988","174011545737251",0.00,9.70,0,292.46,298.47,0.0,0.0,0.000,999714.8,999714.8,521,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409416,493119.00
05/20/2019 23:30,2,0.000,ALERT,213.06,297.57,60.049,1558409404,"201051344000582","174011545737251",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,1277401.7,1277401.7,518,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409418,493120.00
05/20/2019 23:30,2,0.000,ALERT,212.38,297.57,60.038,1558409404,"201051344000868","174011545737251",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,1285865.7,1285865.7,516,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409419,493121.00
05/20/2019 23:30,2,0.000,ALERT,212.83,297.26,60.033,1558409404,"201051344000576","174011545737251",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,1303581.1,1303581.1,521,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409421,493122.00
