ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2019 23:30,2,0.000,ALERT,212.61,296.96,60.070,1558409404,"201051344001158","174011545737251",0.00,9.00,0,294.26,298.47,0.0,0.0,0.000,1280343.5,1280343.5,519,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558409423,493123.00
05/20/2019 23:30,2,0.000,ALERT,212.83,296.36,60.038,1558409404,"201051344000917","174011545737251",0.00,10.00,0,293.66,298.77,0.0,0.0,0.000,1293955.7,1293955.7,521,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409425,493124.00
05/20/2019 23:30,2,0.000,ALERT,212.83,296.36,60.038,1558409404,"201051344000417","174011545737251",0.00,9.00,0,294.26,298.77,0.0,0.0,0.000,1034535.1,1034535.1,519,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558409427,493125.00
05/20/2019 23:30,2,0.000,ALERT,213.06,296.96,60.070,1558409404,"201051344000685","174011545737251",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,1300385.4,1300385.4,521,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409429,493126.00
05/20/2019 23:30,2,0.000,ALERT,212.83,296.36,60.033,1558409404,"201051344000651","174011545737251",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,1293631.1,1293631.1,519,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558409430,493127.00
05/20/2019 23:30,2,0.000,ALERT,212.38,297.87,60.038,1558409404,"201051344000594","174011545737251",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,1305453.3,1305453.3,518,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409432,493128.00
05/20/2019 23:30,2,0.000,ALERT,212.61,297.26,60.070,1558409404,"201051344000469","174011545737251",0.00,9.00,0,293.66,298.47,0.0,0.0,0.000,1285560.9,1285560.9,519,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409434,493129.00
05/20/2019 23:30,2,0.000,ALERT,212.83,297.26,60.054,1558409404,"201051344000585","174011545737251",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,1307322.4,1307322.4,518,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409436,493130.00
05/20/2019 23:30,2,0.000,ALERT,213.06,297.26,60.049,1558409404,"201051344000853","174011545737251",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,1308856.0,1308856.0,519,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409438,493131.00
05/20/2019 23:30,2,0.000,ALERT,213.06,296.96,60.070,1558409404,"201051344001145","174011545737251",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,1308632.4,1308632.4,519,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409439,493132.00
05/20/2019 23:30,2,0.000,ALERT,212.83,296.66,60.033,1558409404,"201051344000438","174011545737251",0.00,8.50,0,294.86,299.67,0.0,0.0,0.000,1301898.7,1301898.7,517,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409441,493133.00
05/20/2019 23:30,2,0.000,ALERT,212.38,296.66,59.980,1558409404,"201051344001135","174011545737251",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,1288764.0,1288764.0,516,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409443,493134.00
05/20/2019 23:30,2,0.000,ALERT,212.38,297.26,60.033,1558409404,"201051344000983","174011545737251",0.00,9.70,0,295.76,299.37,0.0,0.0,0.000,1306790.5,1306790.5,518,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409445,493135.00
05/20/2019 23:30,2,0.000,ALERT,212.83,296.66,60.033,1558409404,"201051344001203","174011545737251",0.00,9.00,0,294.86,301.17,0.0,0.0,0.000,1296539.9,1296539.9,518,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409447,493136.00
05/20/2019 23:30,2,0.000,ALERT,212.61,297.26,60.070,1558409404,"201051344001230","174011545737251",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,1292360.9,1292360.9,521,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409449,493137.00
05/20/2019 23:30,2,0.000,ALERT,212.16,296.66,60.033,1558409404,"201051344000646","174011545737251",0.00,9.00,0,294.26,299.07,0.0,0.0,0.000,1286116.7,1286116.7,519,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409450,493138.00
05/20/2019 23:30,2,0.000,ALERT,212.61,296.66,60.033,1558409404,"201051344000867","174011545737251",0.00,10.00,0,293.96,299.37,0.0,0.0,0.000,1283937.3,1283937.3,517,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558409452,493139.00
05/20/2019 23:30,2,0.000,ALERT,213.06,296.36,60.028,1558409404,"201051344000633","174011545737251",0.00,9.00,0,293.36,298.17,0.0,0.0,0.000,1281277.9,1281277.9,519,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409454,493140.00
05/20/2019 23:30,2,0.000,ALERT,212.16,296.96,60.033,1558409404,"201051344000955","174011545737251",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,1306394.1,1306394.1,518,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558409456,493141.00
05/20/2019 23:30,2,0.000,ALERT,212.61,296.36,60.033,1558409404,"201051344000648","174011545737251",0.00,9.00,0,294.86,298.77,0.0,0.0,0.000,1296206.2,1296206.2,519,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409458,493142.00
05/20/2019 23:30,2,0.000,ALERT,212.83,296.96,60.022,1558409404,"201051344000645","174011545737251",0.00,10.00,0,295.46,298.77,0.0,0.0,0.000,1301311.1,1301311.1,518,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558409459,493143.00
05/20/2019 23:30,2,0.000,ALERT,212.61,297.57,60.012,1558409404,"201051344000569","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1317684.3,1317684.3,522,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558409461,493144.00
05/20/2019 23:30,2,0.000,ALERT,212.83,296.66,60.028,1558409404,"179051228000119","174011545737251",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,104392.4,104392.4,522,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558409463,493145.00
05/20/2019 23:45,2,0.000,ALERT,212.38,297.57,60.070,1558410304,"201051344000579","174011545737251",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,1317803.6,1317803.6,521,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410306,493146.00
05/20/2019 23:45,2,0.000,ALERT,213.06,296.66,60.028,1558410304,"201051344001025","174011545737251",0.00,8.50,0,294.26,299.97,0.0,0.0,0.000,1300793.9,1300793.9,519,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558410308,493147.00
05/20/2019 23:45,2,0.000,ALERT,213.29,297.57,60.028,1558410304,"201051344001093","174011545737251",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,1284120.8,1284120.8,523,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410310,493148.00
05/20/2019 23:45,2,0.000,ALERT,212.61,297.57,60.028,1558410304,"201051344000458","174011545737251",0.00,10.30,0,294.26,299.67,0.0,0.0,0.000,1300363.5,1300363.5,521,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410312,493149.00
05/20/2019 23:45,2,0.000,ALERT,213.06,297.87,60.033,1558410304,"201051344000890","174011545737251",0.00,9.30,0,295.16,300.57,0.0,0.0,0.000,1298995.9,1298995.9,521,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410314,493150.00
05/20/2019 23:45,2,0.000,ALERT,212.38,297.26,60.022,1558410304,"201051344000988","174011545737251",0.00,9.70,0,292.46,298.47,0.0,0.0,0.000,999714.8,999714.8,523,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410315,493151.00
05/20/2019 23:45,2,0.000,ALERT,213.74,298.17,60.028,1558410304,"201051344000582","174011545737251",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,1277401.7,1277401.7,520,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410317,493152.00
05/20/2019 23:45,2,0.000,ALERT,212.61,298.17,60.028,1558410304,"201051344000868","174011545737251",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,1285865.7,1285865.7,518,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558410319,493153.00
05/20/2019 23:45,2,0.000,ALERT,213.06,297.87,60.033,1558410304,"201051344000576","174011545737251",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,1303581.1,1303581.1,523,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410321,493154.00
05/20/2019 23:45,2,0.000,ALERT,212.61,297.26,60.033,1558410304,"201051344001158","174011545737251",0.00,9.00,0,294.26,298.47,0.0,0.0,0.000,1280343.5,1280343.5,521,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410323,493155.00
05/20/2019 23:45,2,0.000,ALERT,213.51,296.66,60.006,1558410304,"201051344000917","174011545737251",0.00,10.00,0,293.66,298.77,0.0,0.0,0.000,1293955.7,1293955.7,523,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410324,493156.00
05/20/2019 23:45,2,0.000,ALERT,213.51,297.26,60.022,1558410304,"201051344000417","174011545737251",0.00,9.00,0,294.26,298.77,0.0,0.0,0.000,1034535.1,1034535.1,521,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558410326,493157.00
05/20/2019 23:45,2,0.000,ALERT,213.51,297.57,59.990,1558410304,"201051344000685","174011545737251",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,1300385.4,1300385.4,523,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410328,493158.00
05/20/2019 23:45,2,0.000,ALERT,213.51,296.96,60.017,1558410304,"201051344000651","174011545737251",0.00,8.00,0,294.56,299.07,0.0,0.0,0.000,1293631.1,1293631.1,521,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558410330,493159.00
05/20/2019 23:45,2,0.000,ALERT,212.38,297.87,60.022,1558410304,"201051344000594","174011545737251",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,1305453.3,1305453.3,520,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410332,493160.00
05/20/2019 23:45,2,0.000,ALERT,212.61,297.57,60.022,1558410304,"201051344000469","174011545737251",0.00,9.00,0,294.26,298.47,0.0,0.0,0.000,1285560.9,1285560.9,521,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558410333,493161.00
05/20/2019 23:45,2,0.000,ALERT,213.51,297.57,60.022,1558410304,"201051344000585","174011545737251",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,1307322.4,1307322.4,520,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558410335,493162.00
05/20/2019 23:45,2,0.000,ALERT,213.06,297.26,60.017,1558410304,"201051344000853","174011545737251",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,1308856.0,1308856.0,521,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410337,493163.00
05/20/2019 23:45,2,0.000,ALERT,213.51,297.57,60.017,1558410304,"201051344001145","174011545737251",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,1308632.4,1308632.4,521,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410339,493164.00
05/20/2019 23:45,2,0.000,ALERT,213.29,297.57,59.985,1558410304,"201051344000438","174011545737251",0.00,8.50,0,295.16,299.97,0.0,0.0,0.000,1301898.7,1301898.7,519,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410341,493165.00
05/20/2019 23:45,2,0.000,ALERT,213.06,297.26,60.049,1558410304,"201051344001135","174011545737251",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,1288764.0,1288764.0,518,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410343,493166.00
05/20/2019 23:45,2,0.000,ALERT,212.61,297.57,60.012,1558410304,"201051344000983","174011545737251",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,1306790.5,1306790.5,520,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410344,493167.00
05/20/2019 23:45,2,0.000,ALERT,213.29,296.96,60.012,1558410304,"201051344001203","174011545737251",0.00,9.00,0,294.86,301.17,0.0,0.0,0.000,1296539.9,1296539.9,520,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558410346,493168.00
05/20/2019 23:45,2,0.000,ALERT,213.29,297.57,60.006,1558410304,"201051344001230","174011545737251",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,1292360.9,1292360.9,523,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410348,493169.00
05/20/2019 23:45,2,0.000,ALERT,212.83,296.96,60.012,1558410304,"201051344000646","174011545737251",0.00,9.30,0,294.26,299.07,0.0,0.0,0.000,1286116.7,1286116.7,521,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558410350,493170.00
05/20/2019 23:45,2,0.000,ALERT,212.83,296.96,60.043,1558410304,"201051344000867","174011545737251",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,1283937.3,1283937.3,519,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558410352,493171.00
05/20/2019 23:45,2,0.000,ALERT,213.29,296.96,60.038,1558410304,"201051344000633","174011545737251",0.00,9.00,0,293.06,298.17,0.0,0.0,0.000,1281277.9,1281277.9,521,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410354,493172.00
05/20/2019 23:45,2,0.000,ALERT,212.83,297.26,59.996,1558410304,"201051344000955","174011545737251",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,1306394.1,1306394.1,520,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410356,493173.00
05/20/2019 23:45,2,0.000,ALERT,212.83,296.66,60.028,1558410304,"201051344000648","174011545737251",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,1296206.2,1296206.2,521,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410357,493174.00
05/20/2019 23:45,2,0.000,ALERT,213.06,296.96,60.001,1558410304,"201051344000645","174011545737251",0.00,10.00,0,295.16,298.77,0.0,0.0,0.000,1301311.1,1301311.1,520,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1558410359,493175.00
05/20/2019 23:45,2,0.000,ALERT,212.61,297.87,60.017,1558410304,"201051344000569","174011545737251",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,1317684.3,1317684.3,524,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1558410361,493176.00
05/20/2019 23:45,2,0.000,ALERT,213.06,296.96,60.012,1558410304,"179051228000119","174011545737251",0.00,11.00,0,293.36,298.17,0.0,0.0,0.000,104392.4,104392.4,524,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1558410363,493177.00
